Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91583
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97485
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97678
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,252.92
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,252.94
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.92
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,252.52
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,252.61
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.55
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,252.11
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,252.14
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.12
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,39.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,41.75
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,40.25
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,55.38
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,55.62
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,38.5
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,39.12
930875,Hall Green Road,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.56
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.81
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97494
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9491
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97409
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.94
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91046
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91479
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96185
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.5
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.12
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95453
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88733
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94159
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.44
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.37
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76422
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97436
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97104
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,252.64
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,252.66
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.64
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,252.47
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,252.53
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.48
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,252.06
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,252.12
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.08
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,34.25
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,34.62
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,34.38
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,55.25
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,55.62
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,45.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,45.12
930875,Hall Green Road,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,45.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.69
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.31
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98138
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95151
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97467
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.31
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95111
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98349
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96512
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.44
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96493
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89285
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93793
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.06
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7166100000000001
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90576
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97211
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,252.92
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,252.95
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.94
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,252.39
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,252.42
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.41
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,252.16
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,252.17
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.16
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,47.62
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,53.38
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,51.88
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,60.75
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,61.12
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,38.88
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,39.25
930875,Hall Green Road,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.69
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98392
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.927
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97049
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95703
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91083
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98953
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.56
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95459
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89502
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95328
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.69
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.19
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77752
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9895
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94986
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,253.14
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,253.16
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.14
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,252.83
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,252.88
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.86
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,252.56
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,252.62
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.61
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,55.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,55.38
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,55.25
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,58.25
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,58.62
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,58.62
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,48.75
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,49.12
930875,Hall Green Road,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,48.75
930875,Hall Green Road,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.31
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95718
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91901
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96454
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94528
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8928799999999999
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96945
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.75
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94623
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88833
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96213
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.94
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85226
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8748799999999999
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99692
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
