Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
930875,Hall Green Road,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Min),V,253.09
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Max),V,253.14
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,253.11
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Min),V,253.09
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Max),V,253.17
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.12
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Min),V,252.53
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Max),V,252.59
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.55
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Min),A,31.75
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Max),A,34.75
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,32.5
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Min),A,46.12
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Max),A,46.38
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,46.25
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Min),A,76.38
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Max),A,78.12
930875,Hall Green Road,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,77.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 10:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.06
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96616
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91626
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96374
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93442
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93173
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98938
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.81
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99182
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8927
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96155
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82068
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9295
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98999
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
930875,Hall Green Road,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Min),V,253.56
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Max),V,253.58
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,253.58
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Min),V,252.86
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Max),V,252.91
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.89
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Min),V,252.64
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Max),V,252.67
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.66
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Min),A,49.88
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Max),A,50.62
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,50.25
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Min),A,51.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Max),A,51.38
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,51.12
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Min),A,75.25
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Max),A,79.12
930875,Hall Green Road,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,76.25
930875,Hall Green Road,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 10:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.31
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.12
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96677
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98032
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97006
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98822
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89361
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98883
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95602
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88421
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89831
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98703
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8773799999999999
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96072
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
930875,Hall Green Road,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Min),V,253.09
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Max),V,253.12
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,253.11
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Min),V,252.59
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Max),V,252.64
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.61
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Min),V,252.42
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Max),V,252.45
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.45
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Min),A,57.5
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Max),A,57.62
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,57.62
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Min),A,59.5
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Max),A,60.12
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,59.62
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Min),A,58.75
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Max),A,58.88
930875,Hall Green Road,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,58.75
930875,Hall Green Road,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 10:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.75
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.38
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95721
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.901
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9664
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8837299999999999
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92569
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99036
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.25
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91565
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8810100000000001
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96765
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8951399999999999
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90829
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96555
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
930875,Hall Green Road,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Min),V,253.19
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Max),V,253.22
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,253.2
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Min),V,253.11
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Max),V,253.14
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.12
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Min),V,252.47
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Max),V,252.5
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.48
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Min),A,31.62
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Max),A,34.88
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Min),A,47.5
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Max),A,47.62
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,47.5
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Min),A,63.12
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Max),A,63.5
930875,Hall Green Road,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,63.38
930875,Hall Green Road,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 10:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.06
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95068
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93695
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96548
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98019
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9332
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94589
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.62
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92242
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8808299999999999
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99506
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97012
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8715799999999999
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96054
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
