Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Min),V,253.06
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Max),V,253.09
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,253.08
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Min),V,253.03
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Max),V,253.08
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.06
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Min),V,252.5
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Max),V,252.56
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.52
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Min),A,46.12
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Max),A,46.75
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Min),A,47.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Max),A,47.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Min),A,45.5
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Max),A,45.75
930875,Hall Green Road,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,45.62
930875,Hall Green Road,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 10:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.81
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.25
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9436
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98279
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96793
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91827
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89541
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92468
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.82
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93857
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88229
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93732
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8652299999999999
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8596799999999999
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99017
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
930875,Hall Green Road,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Min),V,253.16
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Max),V,253.19
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.17
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Min),V,253.03
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Max),V,253.05
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.05
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Min),V,252.12
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Max),V,252.17
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.14
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Min),A,30.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Max),A,30.5
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,30.38
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Min),A,58.12
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Max),A,65.25
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,62.12
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Min),A,47.88
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Max),A,48.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,47.88
930875,Hall Green Road,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 09:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.19
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.31
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94641
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98172
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99438
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.44
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92877
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91327
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91852
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.56
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96161
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8927299999999999
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96838
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98233
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91449
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9921
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Min),V,251.02
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Max),V,251.11
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Min),V,250.72
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Max),V,250.77
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Min),V,250.5
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Max),V,250.58
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,40.25
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,41.12
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,55.5
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,57.88
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,54.62
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,54.88
930875,Hall Green Road,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,54.75
930875,Hall Green Road,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.25
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94699
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93249
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96963
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93222
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92779
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91547
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.88
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94739
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8873
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96014
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93906
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98206
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99466
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
930875,Hall Green Road,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,251.7
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,251.78
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,251.47
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,251.48
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,250.53
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,250.61
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,33.25
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,33.88
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,33.62
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,54.62
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,55.12
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,54.88
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,53.25
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,53.88
930875,Hall Green Road,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,53.62
930875,Hall Green Road,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.63
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.75
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94391
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96124
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96512
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94443
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97305
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90045
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.06
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97412
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8882700000000001
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94263
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.75
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92911
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76776
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99307
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
930875,Hall Green Road,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,251.39
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,251.42
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,251.41
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,251.47
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,250.94
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,250.97
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
