Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,34.25
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,34.88
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,34.5
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,52.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,62.75
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,46.12
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,46.38
930875,Hall Green Road,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,46.38
930875,Hall Green Road,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.5
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.44
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.94
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94229
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98987
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96619
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95776
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97421
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97134
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.69
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95135
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92239
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96069
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.13
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8855299999999999
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74057
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82794
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,251.44
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,251.44
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,251.09
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,251.09
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,250.84
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,250.84
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,19.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,32.12
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,32.25
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,32.12
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,71.38
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,81.12
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,76.25
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,47.38
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,47.5
930875,Hall Green Road,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
930875,Hall Green Road,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.44
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.87
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95151
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99405
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96732
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99072
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9827
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94369
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.38
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92969
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94287
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99557
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.13
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81894
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85306
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81695
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Min),V,251.47
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Max),V,251.5
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Min),V,250.91
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Max),V,250.94
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Min),V,250.62
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Max),V,250.64
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,19.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Min),A,40.38
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Max),A,44.38
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,41.38
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Min),A,74.5
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Max),A,74.75
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,74.62
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Min),A,41.38
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Max),A,41.62
930875,Hall Green Road,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,41.38
930875,Hall Green Road,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 09:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.06
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.06
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97006
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91812
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97028
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96127
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95334
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95102
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.62
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93838
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88751
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95218
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.81
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78671
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9881
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7995899999999999
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Min),V,251.27
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Max),V,251.3
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Min),V,250.89
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Max),V,250.95
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Min),V,250.36
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Max),V,250.38
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Min),A,36.88
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Max),A,39.62
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,38.25
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Min),A,53.25
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Max),A,53.25
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,53.25
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Min),A,32.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Max),A,32.25
930875,Hall Green Road,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,32.12
930875,Hall Green Road,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 08:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.93
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.94
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.31
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95718
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8796700000000001
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97067
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98666
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94409
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93637
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.06
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94983
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89331
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93817
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8678899999999999
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8508
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8236399999999999
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Min),V,248.97
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Max),V,248.98
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Min),V,248.89
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Max),V,248.92
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Min),V,248.2
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Max),V,248.23
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Min),A,45.38
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Max),A,46.38
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,46.12
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Min),A,40.25
