Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Max),A,40.62
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,40.5
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Min),A,30.62
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Max),A,31.25
930875,Hall Green Road,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 08:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.75
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96905
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93686
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96573
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97934
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96332
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93677
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.81
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99277
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88882
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91864
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99228
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86126
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92892
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Min),V,249.52
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Max),V,249.53
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Min),V,249.53
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Max),V,249.56
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Min),V,248.78
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Max),V,248.81
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Min),A,69.62
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Max),A,70.5
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,69.88
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Min),A,40.62
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Max),A,41.75
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,41.25
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Min),A,34.12
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Max),A,34.38
930875,Hall Green Road,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,34.25
930875,Hall Green Road,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 08:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.62
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98495
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99463
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96838
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93808
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97211
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98831
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.56
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96866
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93881
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90842
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99625
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8922100000000001
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82821
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Min),V,249.55
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Max),V,249.59
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Min),V,248.8
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Max),V,248.88
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Min),V,248.33
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Max),V,248.34
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,60.12
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,60.75
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,62.25
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,62.5
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,62.38
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,43.75
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,44.12
930875,Hall Green Road,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.69
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97656
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94675
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97095
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98151
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9639
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99136
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.06
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96387
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89944
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91296
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91327
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88177
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98849
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
930875,Hall Green Road,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Min),V,249.94
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Max),V,249.95
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Min),V,249.61
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Max),V,249.61
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Min),V,248.95
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Max),V,248.98
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Min),A,43.5
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Max),A,43.88
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,43.75
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Min),A,46.62
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Max),A,46.88
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,46.75
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Min),A,64.12
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Max),A,64.38
930875,Hall Green Road,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,64.25
930875,Hall Green Road,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 08:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.38
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98056
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90909
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96548
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95419
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95431
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96814
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.62
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96744
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8915700000000001
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93194
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8337399999999999
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96851
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8810100000000001
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Min),V,250.3
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Max),V,250.36
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Min),V,250.27
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Max),V,250.31
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Min),V,249.59
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Max),V,249.62
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Min),A,35.25
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Max),A,40.5
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,36.75
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Min),A,50.88
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Max),A,61.25
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Min),A,43.62
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Max),A,43.75
930875,Hall Green Road,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,43.75
930875,Hall Green Road,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 08:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
