Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99207
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99185
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98758
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.31
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94882
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88956
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99661
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8873
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94037
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86593
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Min),V,251.86
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Max),V,251.88
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.88
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Min),V,251.84
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Max),V,251.86
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Min),V,251.17
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Max),V,251.17
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Min),A,34.12
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Max),A,37.75
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,34.88
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Min),A,52.88
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Max),A,53.25
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Min),A,48.5
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Max),A,48.62
930875,Hall Green Road,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,48.62
930875,Hall Green Road,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 07:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.25
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.5
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8341299999999999
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95746
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95853
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.81
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93231
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98547
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92621
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.81
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93777
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88595
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95224
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85165
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95267
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89218
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Min),V,252.69
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Max),V,252.7
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.69
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Min),V,252.56
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Max),V,252.62
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.58
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Min),V,251.97
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Max),V,251.98
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.98
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Min),A,20.62
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Max),A,24.25
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Min),A,54.38
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Max),A,54.5
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,54.38
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Min),A,27.38
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Max),A,27.88
930875,Hall Green Road,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,27.75
930875,Hall Green Road,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 07:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.5
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.13
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8491799999999999
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84375
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96542
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.38
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98599
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96115
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85577
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.37
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93976
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8511299999999999
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95511
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9906
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94174
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84945
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Min),V,253.27
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Max),V,253.34
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.28
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Min),V,253.08
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Max),V,253.14
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.09
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Min),V,252.5
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Max),V,252.55
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.53
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Min),A,36.88
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Max),A,40.88
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Min),A,39.5
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Max),A,40.38
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,40.12
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Min),A,26.12
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Max),A,26.5
930875,Hall Green Road,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,26.38
930875,Hall Green Road,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 06:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.12
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.62
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93326
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86993
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99191
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89276
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9675
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96185
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.19
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.69
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99387
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8548600000000001
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95334
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81839
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92502
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89084
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,250.38
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,250.41
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,250.7
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,250.72
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,249.95
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,249.97
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,37.75
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,41.62
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,39.75
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,43.38
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,43.5
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,43.5
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,46.12
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,46.25
930875,Hall Green Road,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,46.12
930875,Hall Green Road,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.44
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.56
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8931600000000001
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90085
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9465
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
