Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.88
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83526
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94565
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8746
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.87
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94574
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85446
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9519
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.25
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8215
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99319
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77795
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,250.97
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,251.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,250.78
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,250.36
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,250.41
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,22.5
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,23.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,41.62
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,41.75
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,41.75
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,26.88
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,27.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,26.88
930875,Hall Green Road,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.75
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.94
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71255
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90088
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94778
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.5
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85898
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91955
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97345
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.94
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.75
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99216
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8356299999999999
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97226
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.31
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.25
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72656
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95666
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6964100000000001
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Min),V,251.77
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Max),V,251.78
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.78
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Min),V,252.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Max),V,252.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Min),V,250.69
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Max),V,250.7
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Min),A,28.38
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Max),A,28.5
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,28.5
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Min),A,34.88
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Max),A,35.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,34.88
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Min),A,37.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Max),A,37.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,37.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 06:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.31
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95157
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93002
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93735
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9411
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9892
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8694700000000001
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.19
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99722
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8473799999999999
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97757
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9754
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92136
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96625
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
930875,Hall Green Road,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Min),V,252.94
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Max),V,253.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.98
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Min),V,253.12
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Max),V,253.14
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.12
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Min),V,252.41
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Max),V,252.52
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.48
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Min),A,55.38
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Max),A,57.75
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,57.25
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Min),A,47.5
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Max),A,47.75
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,47.62
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Min),A,33.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Max),A,33.25
930875,Hall Green Road,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,33.12
930875,Hall Green Road,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 06:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.37
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.13
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72433
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92685
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97494
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90527
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93045
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81833
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.93
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8608100000000001
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8449399999999999
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99292
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.87
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88705
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7893600000000001
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97317
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Min),V,252.61
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Max),V,252.67
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.64
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Min),V,252.84
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Max),V,252.91
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.86
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Min),V,252.22
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Max),V,252.27
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.23
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Min),A,18.12
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Max),A,18.38
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Min),A,37.88
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Max),A,38.12
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,37.88
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Min),A,43.5
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Max),A,44.12
930875,Hall Green Road,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,43.88
930875,Hall Green Road,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 06:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.37
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85306
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85934
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96814
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91238
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90771
