Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8991100000000001
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.06
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88449
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8789299999999999
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92996
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88907
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8798799999999999
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86575
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
930875,Hall Green Road,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Min),V,253.22
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Max),V,253.3
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.27
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Min),V,253.56
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Max),V,253.61
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.58
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Min),V,252.5
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Max),V,252.64
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.59
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Min),A,19.12
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Max),A,19.62
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Min),A,34.75
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Max),A,34.88
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,34.88
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Min),A,28.25
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Max),A,36.38
930875,Hall Green Road,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,30.38
930875,Hall Green Road,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 05:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.69
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.56
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8456100000000001
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80111
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99365
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92682
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90311
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8792700000000001
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.37
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91312
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8491200000000001
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94855
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.5
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79422
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85385
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91116
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Min),V,250.52
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Max),V,250.53
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Max),V,250.72
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Min),V,249.75
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Max),V,249.8
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Min),A,19.5
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Max),A,19.75
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Min),A,31.75
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Max),A,32.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Min),A,40.62
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Max),A,40.88
930875,Hall Green Road,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 05:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.87
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.44
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.62
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69479
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8457600000000001
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99057
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91617
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8949
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88446
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.94
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91244
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8699
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94311
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.69
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.87
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79837
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77261
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7828
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Min),V,247.91
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Max),V,247.92
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Min),V,247.91
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Max),V,247.94
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Min),V,247.44
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Max),V,247.48
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Min),A,19.5
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Max),A,19.88
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Min),A,29.5
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Max),A,29.62
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Min),A,37.62
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Max),A,37.75
930875,Hall Green Road,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,37.75
930875,Hall Green Road,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 05:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.44
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8790899999999999
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83786
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96991
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.19
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92288
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8742
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84811
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.56
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8952899999999999
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87335
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92398
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.75
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98035
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70794
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77075
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Min),V,248.34
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Max),V,248.42
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Min),V,248.67
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Max),V,248.73
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Min),V,248.11
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Max),V,248.14
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Min),A,33.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Max),A,33.5
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,33.25
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Min),A,29.12
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Max),A,29.12
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,29.12
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Min),A,29.12
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Max),A,29.25
930875,Hall Green Road,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,29.12
930875,Hall Green Road,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 05:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.93
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.25
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79574
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86188
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99506
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.62
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8785700000000001
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8776200000000001
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86654
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
