Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.12
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.897
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8682799999999999
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97247
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.63
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97681
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8347399999999999
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73663
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Min),V,249.8
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Min),V,249.8
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Max),V,249.88
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Min),V,249.02
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Max),V,249.06
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Min),A,26.5
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Max),A,28.38
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,27.25
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Min),A,28.88
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Max),A,28.88
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,28.88
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Min),A,43.62
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Max),A,43.75
930875,Hall Green Road,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,43.75
930875,Hall Green Road,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 05:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9704
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96652
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98138
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90689
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91952
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90253
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.75
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84131
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86361
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96573
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.13
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6996100000000001
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92743
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8984700000000001
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Min),V,249.83
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Max),V,249.88
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Min),V,250.19
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Max),V,250.2
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Min),V,249.42
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Max),V,249.45
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Min),A,24.5
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Max),A,24.88
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Min),A,30.88
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Max),A,31.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,30.88
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Min),A,34.5
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Max),A,34.75
930875,Hall Green Road,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,34.62
930875,Hall Green Road,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 05:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90277
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94977
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9808
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98029
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93014
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89917
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.38
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.94
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92541
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86044
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93231
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.87
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8457600000000001
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71182
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9002100000000001
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.5
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Min),V,250.2
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Max),V,250.22
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Min),V,250.52
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Max),V,250.55
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Min),V,249.59
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Max),V,249.64
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Min),A,26.75
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Max),A,27.88
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,27.25
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Min),A,32.5
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Max),A,32.5
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,32.5
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Min),A,33.88
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Max),A,34.25
930875,Hall Green Road,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,34.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 04:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.38
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.06
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.60601
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8613299999999999
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9823
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98444
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92221
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91635
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.88
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.87
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92102
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85269
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99069
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.06
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8361799999999999
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7451399999999999
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80703
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Min),V,250.66
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Min),V,250.62
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Max),V,250.69
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Min),V,249.78
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Max),V,249.8
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Min),A,23.75
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Max),A,24.62
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Min),A,31.62
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Max),A,31.75
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,31.75
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Min),A,41.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Max),A,41.5
930875,Hall Green Road,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,41.12
930875,Hall Green Road,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 04:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.38
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.81
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71807
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85101
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99417
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.75
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.12
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98669
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9386
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90353
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.75
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
