Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8752700000000001
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84475
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96735
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.44
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93692
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80893
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79699
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Max),V,250.78
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Min),V,251.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Max),V,251.03
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Min),V,250.06
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Max),V,250.08
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Min),A,24.62
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Max),A,28.25
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,25.62
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Min),A,30.88
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Max),A,30.88
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,30.88
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Min),A,44.75
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Max),A,45.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 04:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.25
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91781
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8581799999999999
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98459
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98874
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93179
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8735299999999999
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92349
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86001
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92035
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.5
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97449
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7290300000000001
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8953200000000001
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Min),V,250.34
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Max),V,250.36
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Min),V,250.55
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Max),V,250.56
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Min),V,249.72
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Max),V,249.75
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Min),A,34.88
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Max),A,35.38
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.12
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Min),A,31.75
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Max),A,31.88
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Min),A,33.88
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Max),A,34.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,34.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 04:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95514
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8945
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97903
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98706
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92224
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8754299999999999
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.31
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93747
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8587899999999999
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93109
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.75
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.62
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81238
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58505
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89697
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Min),V,250.86
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Max),V,250.88
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Min),V,251.12
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Max),V,251.19
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Min),V,250.38
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Max),V,250.42
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Min),A,26.75
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Max),A,30.12
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,29.25
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Min),A,31.62
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Max),A,31.88
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.75
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Min),A,34.25
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Max),A,34.38
930875,Hall Green Road,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,34.25
930875,Hall Green Road,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 04:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.62
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9906
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8594299999999999
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98178
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98764
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93881
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97739
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92709
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8601700000000001
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96658
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.25
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77908
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86282
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8499399999999999
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Min),V,250.33
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Max),V,250.34
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Min),V,250.5
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Max),V,250.53
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Min),V,249.59
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Max),V,249.59
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Min),A,34.5
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Max),A,34.62
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,34.62
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Min),A,32.38
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Max),A,32.5
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Min),A,46.38
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Max),A,46.5
930875,Hall Green Road,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,46.5
930875,Hall Green Road,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 04:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94748
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89743
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98132
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.987
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9628
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90845
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.75
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.931
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8552799999999999
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95422
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
