Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.06
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8021199999999999
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92514
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79086
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Min),V,250.83
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Max),V,250.83
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Min),V,251.06
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Max),V,251.12
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Min),V,250.53
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Max),V,250.55
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Min),A,27.75
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Max),A,28.38
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,28.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Min),A,35.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Max),A,35.12
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,35.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Min),A,34.75
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Max),A,35.12
930875,Hall Green Road,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,35.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 03:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93451
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8891
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9808
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98981
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96063
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9299
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.94
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92193
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8545200000000001
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93191
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.19
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74636
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90243
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97757
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Min),V,250.91
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Max),V,250.95
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Min),V,251.28
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Max),V,251.31
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Min),V,250.5
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Max),V,250.55
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Min),A,27.5
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Max),A,31.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.25
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Min),A,33.12
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Max),A,33.12
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,33.12
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Min),A,38.25
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Max),A,38.62
930875,Hall Green Road,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,38.5
930875,Hall Green Road,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 03:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.06
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9873
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82449
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98334
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98596
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96637
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98468
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.69
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.25
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96045
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86755
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96402
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.06
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9787
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77874
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97678
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Max),V,250.62
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Min),V,251.05
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Max),V,251.08
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Min),V,250.16
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Max),V,250.22
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Min),A,42.38
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Max),A,42.75
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,42.5
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Min),A,31.62
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Max),A,31.88
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,31.75
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Min),A,51.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Max),A,51.12
930875,Hall Green Road,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 03:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.31
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93808
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83621
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97821
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98773
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96756
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92883
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.12
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94098
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86746
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96005
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.5
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8838799999999999
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7265
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99445
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
930875,Hall Green Road,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Min),V,250.53
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Max),V,250.56
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Min),V,250.81
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Max),V,250.84
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Min),V,250.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Max),V,250.02
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Min),A,27.75
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Max),A,28.5
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,28.12
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Min),A,31.88
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Max),A,32.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Min),A,49.5
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Max),A,49.62
930875,Hall Green Road,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,49.5
930875,Hall Green Road,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 03:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.5
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92288
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80453
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97766
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99048
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97043
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96991
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.31
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92175
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85931
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9581
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
