Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.75
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66586
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8625799999999999
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98059
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Min),V,250.89
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Max),V,250.92
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Min),V,251.34
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Max),V,251.38
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Min),V,250.48
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Max),V,250.48
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Min),A,27.5
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Max),A,27.88
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,27.62
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Min),A,31.12
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Max),A,31.25
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,31.12
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Min),A,44.62
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Max),A,44.75
930875,Hall Green Road,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,44.75
930875,Hall Green Road,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 03:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92544
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92718
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98428
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98428
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9545
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96588
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.56
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88965
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8652299999999999
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96582
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.06
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.19
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71075
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8616
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98367
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Min),V,250.95
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Max),V,250.98
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Min),V,251.25
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Max),V,251.27
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Min),V,250.39
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Max),V,250.42
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Min),A,27.12
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Max),A,27.12
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,27.12
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Min),A,33.62
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Max),A,33.62
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,33.62
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Min),A,46.75
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Max),A,46.75
930875,Hall Green Road,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,46.75
930875,Hall Green Road,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 03:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95419
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87741
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98303
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90655
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99167
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98685
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.25
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92767
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8408200000000001
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94836
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.81
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8688299999999999
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68197
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97537
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Min),V,250.77
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Min),V,251.09
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Max),V,251.12
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Min),V,250.28
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Max),V,250.31
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Min),A,21.88
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Max),A,22.12
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Min),A,44.5
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Max),A,44.62
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,44.5
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Min),A,57.38
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Max),A,57.62
930875,Hall Green Road,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
930875,Hall Green Road,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 02:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97867
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91031
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99332
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.38
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.62
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.31
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9357
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93597
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97684
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.31
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95151
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85934
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96011
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.62
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97748
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6279899999999999
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96268
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Max),V,250.61
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Min),V,250.89
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Max),V,250.92
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Min),V,250.05
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Max),V,250.05
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Min),A,33.25
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Max),A,33.5
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,33.38
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Min),A,34.75
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Max),A,34.88
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,34.75
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Min),A,60.12
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Max),A,60.12
930875,Hall Green Road,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,60.12
930875,Hall Green Road,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 02:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97556
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8821100000000001
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98248
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94614
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99081
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91827
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.5
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90603
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87182
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96237
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8265
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79907
930875,Hall Green Road,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97412
