Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Min),A,28.88
930875,Hall Green Road,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Max),A,29.0
930875,Hall Green Road,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,29.0
930875,Hall Green Road,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Min),A,37.0
930875,Hall Green Road,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Max),A,37.25
930875,Hall Green Road,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,37.12
930875,Hall Green Road,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Min),A,40.25
930875,Hall Green Road,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Max),A,40.38
930875,Hall Green Road,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,40.38
930875,Hall Green Road,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 01:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.5
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94223
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8542799999999999
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98318
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9219
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95294
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91757
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.5
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8984700000000001
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8656299999999999
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96646
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97891
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76059
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96329
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Min),V,249.67
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Max),V,249.78
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Min),V,249.75
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Max),V,249.84
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Min),V,248.94
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Max),V,249.08
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Min),A,32.5
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Max),A,35.75
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,33.88
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Min),A,33.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Max),A,33.25
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,33.12
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Min),A,41.38
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Max),A,41.5
930875,Hall Green Road,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
930875,Hall Green Road,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 01:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97122
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87036
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97556
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89041
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95245
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99142
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.56
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9172
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87384
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91073
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.69
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87424
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61736
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96228
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Min),V,249.59
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Max),V,249.66
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Min),V,249.77
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Max),V,249.81
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Min),V,248.81
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Max),V,248.89
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Min),A,27.88
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Max),A,28.5
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,28.12
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Min),A,33.12
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Max),A,33.12
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,33.12
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Min),A,59.38
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Max),A,59.62
930875,Hall Green Road,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
930875,Hall Green Road,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 00:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.68
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96756
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89349
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97794
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87716
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92822
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97839
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.44
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95846
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86551
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8912899999999999
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83996
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78149
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96185
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Min),V,249.69
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Max),V,249.7
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Min),V,249.67
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Max),V,249.69
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Min),V,249.02
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Max),V,249.08
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Min),A,27.75
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Max),A,28.88
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,28.5
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Min),A,34.25
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Max),A,34.5
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,34.38
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Min),A,49.88
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Max),A,50.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,49.88
930875,Hall Green Road,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 00:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.5
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.94
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97711
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87024
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97787
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90344
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94699
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97769
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.06
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96524
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8682200000000001
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92972
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.19
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82144
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92401
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97201
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Min),V,249.7
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Max),V,249.78
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Min),V,249.89
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Max),V,249.95
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Min),V,249.08
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Max),V,249.16
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Min),A,28.12
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Max),A,31.25
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,28.88
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Min),A,35.88
