Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Max),A,36.75
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,36.25
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Min),A,52.5
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Max),A,53.75
930875,Hall Green Road,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,53.12
930875,Hall Green Road,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 00:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94037
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9277
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98947
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8821399999999999
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94873
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9776
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.5
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94092
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87979
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8893700000000001
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8468600000000001
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91861
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98859
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
930875,Hall Green Road,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Min),V,249.33
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Max),V,249.34
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Min),V,249.33
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Max),V,249.34
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Min),V,248.5
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Max),V,248.52
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Min),A,23.88
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Max),A,24.38
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Min),A,36.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Max),A,36.12
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,36.12
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Min),A,69.5
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Max),A,70.25
930875,Hall Green Road,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 00:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.94
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.38
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9252
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90341
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99368
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94409
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9476
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97327
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.12
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93375
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88305
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97034
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9487
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8985
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95862
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Min),V,249.11
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Max),V,249.12
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Min),V,249.53
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.55
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Min),V,248.5
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Max),V,248.52
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Min),A,32.88
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Max),A,33.12
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Min),A,35.5
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Max),A,35.5
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,35.5
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Min),A,68.25
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Max),A,68.62
930875,Hall Green Road,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,68.38
930875,Hall Green Road,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 00:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97064
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91885
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97723
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96164
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93799
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97427
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.06
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92605
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8781700000000001
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9241
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98621
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8695
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96143
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Min),V,249.34
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.42
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Min),V,249.56
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Max),V,249.62
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Min),V,248.75
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Max),V,248.8
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Min),A,43.38
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Max),A,44.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,43.75
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Min),A,35.88
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Max),A,36.25
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Min),A,53.62
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Max),A,54.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,53.88
930875,Hall Green Road,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 00:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.56
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97183
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87024
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98001
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94849
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94568
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90304
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.81
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95093
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88681
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95367
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90692
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92074
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90707
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Min),V,248.94
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Max),V,248.97
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Min),V,249.08
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Max),V,249.12
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Min),V,248.41
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Max),V,248.44
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Min),A,32.38
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Max),A,32.75
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Min),A,36.5
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Max),A,36.88
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,36.75
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Min),A,38.75
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Max),A,40.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 23:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
