Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92981
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93957
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89245
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.06
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94308
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8883
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95236
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83841
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8714299999999999
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99301
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Min),V,252.38
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Max),V,252.41
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.39
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Min),V,252.92
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Max),V,252.95
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.94
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Min),V,252.16
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Max),V,252.19
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.17
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Min),A,30.62
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Max),A,31.5
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,31.25
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Min),A,38.62
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Max),A,39.5
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,39.25
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Min),A,66.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Max),A,67.62
930875,Hall Green Road,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,66.38
930875,Hall Green Road,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 23:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.94
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94705
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90799
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97339
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92425
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92767
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89804
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.94
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.25
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91928
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88574
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84347
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88965
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79776
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93497
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Min),V,251.59
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Max),V,251.64
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Min),V,251.95
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Max),V,252.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Min),V,251.09
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Max),V,251.12
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.11
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Min),A,30.5
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Max),A,32.62
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,31.25
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Min),A,39.88
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Max),A,40.5
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,40.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Min),A,44.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Max),A,45.12
930875,Hall Green Road,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,44.75
930875,Hall Green Road,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 22:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97192
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89966
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98151
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94232
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95663
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98196
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.06
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94757
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89413
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84005
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85501
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91577
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Min),V,251.66
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Max),V,251.73
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Min),V,251.78
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Min),V,251.06
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Min),A,33.38
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Max),A,34.12
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,33.62
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Min),A,41.12
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Max),A,41.5
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,41.38
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Min),A,65.88
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Max),A,66.25
930875,Hall Green Road,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,66.12
930875,Hall Green Road,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 22:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96805
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90317
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97742
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94565
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94376
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95395
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.69
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91998
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88855
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96405
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.06
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87469
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8911100000000001
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92859
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Min),V,250.97
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Max),V,251.05
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Min),V,251.3
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Max),V,251.41
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Min),V,250.73
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Max),V,250.84
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Min),A,34.75
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Max),A,35.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,34.88
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Min),A,40.88
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Max),A,41.75
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,41.38
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Min),A,43.25
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Max),A,43.62
930875,Hall Green Road,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,43.5
930875,Hall Green Road,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 22:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98773
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94363
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97391
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
