Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94534
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92923
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9443
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.19
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93652
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88461
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95807
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.37
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7893600000000001
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85949
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8674
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Min),V,250.3
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Max),V,250.33
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Max),V,250.67
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Min),V,249.88
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Max),V,249.94
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Min),A,37.62
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Max),A,42.12
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,39.5
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Min),A,42.25
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Max),A,43.12
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,42.5
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Min),A,42.75
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Max),A,43.62
930875,Hall Green Road,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,43.25
930875,Hall Green Road,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 22:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95407
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95099
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97559
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93753
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97943
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86044
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93616
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91061
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94141
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.38
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83441
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8231799999999999
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93097
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Min),V,250.11
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Max),V,250.12
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Min),V,250.31
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Max),V,250.34
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Min),V,249.72
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Max),V,249.75
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Min),A,30.12
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Max),A,30.25
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Min),A,54.38
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Max),A,55.12
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,54.75
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Min),A,42.25
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Max),A,43.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,42.62
930875,Hall Green Road,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 22:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95395
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95068
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99405
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.75
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92438
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91131
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87179
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.06
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93539
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92618
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9585
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.44
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7770699999999999
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82168
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91861
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Min),V,253.25
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Max),V,253.33
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,253.3
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Min),V,253.28
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Max),V,253.31
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.31
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Min),V,252.88
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Max),V,252.89
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.89
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Min),A,31.62
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Max),A,32.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Min),A,46.38
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Max),A,50.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,48.25
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Min),A,54.5
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Max),A,56.75
930875,Hall Green Road,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 22:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.44
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96747
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90603
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99091
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.25
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91452
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90817
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98691
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.69
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.62
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97632
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91958
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97134
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93939
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84988
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92203
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Min),V,253.23
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Max),V,253.25
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.23
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Min),V,253.44
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Max),V,253.48
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.47
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Min),V,252.78
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Max),V,252.81
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.8
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Min),A,49.38
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Max),A,49.88
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,49.62
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Min),A,43.62
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Max),A,44.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,43.75
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Min),A,64.75
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Max),A,64.75
930875,Hall Green Road,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,64.75
930875,Hall Green Road,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 21:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.31
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95023
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90243
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97861
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93368
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8832700000000001
