Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8815
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.44
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99213
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8678600000000001
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93384
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98373
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8867200000000001
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8732
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Min),V,253.22
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Max),V,253.23
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,253.23
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Min),V,253.28
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Max),V,253.34
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.31
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Min),V,252.86
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Max),V,252.88
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.86
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Min),A,54.5
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Max),A,58.12
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,56.25
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Min),A,37.38
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Max),A,38.62
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,37.88
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Min),A,43.62
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Max),A,45.5
930875,Hall Green Road,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,44.75
930875,Hall Green Road,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 21:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.94
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97046
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94269
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97549
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97671
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92648
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95596
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.88
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95383
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90259
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94339
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94818
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81353
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8853700000000001
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Min),V,252.8
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Max),V,252.83
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.81
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Min),V,253.09
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Max),V,253.11
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.09
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Min),V,252.52
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Max),V,252.55
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.53
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Min),A,47.88
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Max),A,50.25
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,49.12
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Min),A,45.88
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Max),A,47.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,46.62
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Min),A,51.12
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Max),A,52.25
930875,Hall Green Road,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
930875,Hall Green Road,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 21:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.94
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90466
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93591
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98099
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91913
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91388
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98691
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.12
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93704
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89261
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91385
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8844299999999999
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8927
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90417
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Min),V,252.55
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Max),V,252.59
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.58
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,252.33
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,252.39
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.38
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,251.89
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,251.92
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.91
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,31.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,31.25
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,31.12
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,45.88
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,47.62
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,46.62
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,61.38
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,62.88
930875,Hall Green Road,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,62.12
930875,Hall Green Road,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97403
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94717
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97787
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.918
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9667
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93231
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.81
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95618
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88833
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91815
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.75
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82089
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89123
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89722
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,252.27
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,252.3
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.28
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,251.86
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,251.61
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,251.62
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.61
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,38.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,38.75
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,38.38
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,46.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,46.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,47.25
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,47.38
930875,Hall Green Road,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,47.25
930875,Hall Green Road,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97012
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93481
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97574
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95749
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98178
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98135
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
