Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.5
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94766
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88269
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9205
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92709
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91806
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89584
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,252.52
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,252.61
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.56
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,252.25
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,252.33
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.3
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,251.91
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,251.95
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.94
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,40.5
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,41.62
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,40.88
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,49.75
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,50.38
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,50.25
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,55.12
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,56.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,55.5
930875,Hall Green Road,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.94
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94961
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90954
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97971
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98309
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94971
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95673
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.94
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96097
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88589
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98639
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98117
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80999
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8968200000000001
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,250.92
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,250.95
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,250.97
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,251.02
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,250.47
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,250.52
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,53.75
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,57.62
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,55.88
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,40.25
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,40.62
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,40.38
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,55.12
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,56.38
930875,Hall Green Road,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,55.88
930875,Hall Green Road,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.94
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95499
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8869600000000001
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98087
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96393
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93719
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90469
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.81
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96057
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8954799999999999
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95721
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8602
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87323
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92316
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,251.38
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,251.41
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,251.03
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,251.06
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,250.88
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,250.95
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,36.5
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,40.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,38.62
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,41.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,41.5
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,41.38
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,46.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,52.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97629
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8925799999999999
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97217
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.25
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96872
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93899
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97382
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.62
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98813
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8952600000000001
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90954
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96902
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8650200000000001
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9198
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,251.31
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,251.34
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,251.38
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,251.39
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,251.16
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,251.19
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,61.5
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,62.5
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,41.5
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,42.12
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,41.75
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,56.62
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,57.75
930875,Hall Green Road,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,57.38
930875,Hall Green Road,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.31
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97678
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9068
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97784
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97388
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94565
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98834
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.38
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
