Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96536
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8967
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95581
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98471
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8947700000000001
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99194
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
930875,Hall Green Road,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,251.52
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,251.27
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,251.33
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,251.02
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,251.08
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,54.88
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,55.25
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,55.12
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,43.75
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,44.5
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,44.12
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,95.12
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,95.88
930875,Hall Green Road,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,95.38
930875,Hall Green Road,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.19
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98447
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8806700000000001
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98016
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98575
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94601
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90854
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.62
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98898
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88779
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98981
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90765
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8392
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98227
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
930875,Hall Green Road,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,251.23
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,251.25
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,251.03
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,251.09
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,251.05
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,251.06
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.06
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,69.38
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,70.38
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,69.88
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,41.5
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,42.38
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,41.88
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,64.12
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,64.88
930875,Hall Green Road,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,64.5
930875,Hall Green Road,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.93
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9237
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92917
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9902
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.38
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.38
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97131
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93231
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97815
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.69
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95636
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88531
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93741
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8590700000000001
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89361
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88049
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,251.92
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,251.94
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,251.77
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,251.8
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,251.3
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,251.33
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,34.62
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,34.88
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,34.75
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,42.75
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,43.38
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,64.12
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,64.12
930875,Hall Green Road,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,64.12
930875,Hall Green Road,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88251
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98953
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99069
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95532
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9078
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98138
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.75
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95941
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92392
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95459
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85956
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87582
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8664799999999999
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Min),V,252.61
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Max),V,252.64
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.62
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Min),V,252.41
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Max),V,252.44
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.42
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Min),V,251.94
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Max),V,251.95
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.94
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Min),A,34.12
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Max),A,37.12
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,35.62
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Min),A,55.75
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Max),A,56.88
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,56.38
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Min),A,63.88
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Max),A,64.75
930875,Hall Green Road,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,64.25
930875,Hall Green Road,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 19:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89749
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98297
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99194
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94034
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90802
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97201
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.12
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93936
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91608
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.992
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
