Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84845
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94467
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93072
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Min),V,253.23
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Max),V,253.28
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,253.27
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Min),V,252.66
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Max),V,252.72
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.69
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Min),V,252.09
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Max),V,252.14
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.12
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Min),A,33.62
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Max),A,34.25
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,33.88
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Min),A,60.88
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Max),A,62.25
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,61.5
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Min),A,75.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Max),A,75.88
930875,Hall Green Road,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
930875,Hall Green Road,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 19:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9068
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98172
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97574
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95428
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91226
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9693
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.88
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93655
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91785
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94693
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8682200000000001
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92087
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.995
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
930875,Hall Green Road,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Min),V,252.25
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Max),V,252.27
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.27
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Min),V,252.36
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Max),V,252.39
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.38
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Min),V,251.5
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Max),V,251.53
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.52
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Min),A,35.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Max),A,35.12
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,35.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Min),A,53.75
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Max),A,53.88
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,53.75
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Min),A,77.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Max),A,77.5
930875,Hall Green Road,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,77.25
930875,Hall Green Road,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 19:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91318
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97852
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9942
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9342
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96945
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96692
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.19
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92377
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94656
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9375
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8981600000000001
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98718
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99118
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
930875,Hall Green Road,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Min),V,252.84
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Max),V,252.84
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.84
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Min),V,252.12
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Max),V,252.17
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Min),V,251.64
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Max),V,251.72
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.69
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,19.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,27.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Min),A,35.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Max),A,35.12
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Min),A,74.88
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Max),A,74.88
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,74.88
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Min),A,103.38
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Max),A,113.5
930875,Hall Green Road,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
930875,Hall Green Road,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 19:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.31
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85278
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8432299999999999
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98831
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93637
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9299
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89151
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.75
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96667
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8717600000000001
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97458
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8994700000000001
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9744
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97864
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
930875,Hall Green Road,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Min),V,251.69
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Max),V,251.7
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.69
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Min),V,251.48
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Max),V,251.56
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Min),V,251.19
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Max),V,251.22
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Min),A,32.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Max),A,33.38
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,32.62
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Min),A,47.38
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Max),A,52.25
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,49.38
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Min),A,68.88
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Max),A,69.25
930875,Hall Green Road,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 19:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.19
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9404
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98898
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99136
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9396
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90735
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99365
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.44
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96893
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86715
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99414
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
