Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8760700000000001
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97485
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9512
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,252.25
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,252.25
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.25
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,252.2
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,252.28
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.23
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,251.47
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,251.52
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.48
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,35.38
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,35.88
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,60.5
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,60.75
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,60.62
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,88.12
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,89.12
930875,Hall Green Road,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
930875,Hall Green Road,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.31
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.75
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76654
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99338
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99219
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94427
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8807
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92935
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.56
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9693
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8800899999999999
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93893
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98825
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8312700000000001
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90881
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,251.34
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,251.41
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,251.39
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,251.53
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,250.98
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,251.08
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,49.62
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,50.38
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,49.75
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,50.38
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,50.88
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,50.62
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,59.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,59.25
930875,Hall Green Road,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,59.25
930875,Hall Green Road,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.25
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.12
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79577
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99896
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98795
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98602
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88223
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97269
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.44
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95697
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88641
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93725
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97873
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97711
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89294
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Min),V,250.86
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Max),V,250.91
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Min),V,250.69
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Max),V,250.72
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Min),V,249.97
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Max),V,250.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,19.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Min),A,51.88
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Max),A,52.62
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,52.25
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Min),A,73.12
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Max),A,77.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Min),A,55.25
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Max),A,55.38
930875,Hall Green Road,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,55.25
930875,Hall Green Road,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 18:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94772
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99918
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9938
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97745
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92364
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87161
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.12
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94058
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89023
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9263
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.875
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89764
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98801
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
930875,Hall Green Road,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Min),V,251.5
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Max),V,251.53
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Min),V,250.5
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Max),V,250.53
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,20.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Min),A,48.62
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Max),A,49.12
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,48.75
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Min),A,80.5
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Max),A,80.75
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,80.75
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Min),A,62.38
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Max),A,62.75
930875,Hall Green Road,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,62.62
930875,Hall Green Road,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 18:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.94
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91241
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99954
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99313
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.88
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98199
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8875700000000001
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88928
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.06
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97852
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94208
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99176
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96695
