Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97943
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99417
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
930875,Hall Green Road,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Min),V,251.19
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Max),V,251.23
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Min),V,250.67
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Max),V,250.78
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Min),V,250.17
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Max),V,250.2
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,23.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Min),A,64.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Max),A,64.88
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,64.25
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Min),A,92.88
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Max),A,93.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Min),A,75.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Max),A,75.75
930875,Hall Green Road,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,75.25
930875,Hall Green Road,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 18:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98154
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99942
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98822
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.62
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.75
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.75
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98624
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8912899999999999
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92639
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.44
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9097
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88226
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99384
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8976700000000001
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8942899999999999
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99213
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
930875,Hall Green Road,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Min),V,251.11
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Max),V,251.11
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Min),V,250.47
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Max),V,250.52
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Min),V,250.02
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Max),V,250.02
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,21.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Min),A,51.38
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Max),A,51.88
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,51.62
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Min),A,84.5
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Max),A,84.88
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,84.75
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Min),A,68.88
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Max),A,69.12
930875,Hall Green Road,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 18:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97803
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92758
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99591
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91946
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8981899999999999
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96271
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.88
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88556
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88644
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97461
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.82
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90414
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97214
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98791
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
930875,Hall Green Road,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,250.47
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,250.53
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,250.53
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,250.03
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,250.11
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,44.75
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,47.75
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,46.88
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,48.5
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,49.5
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,78.38
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,78.88
930875,Hall Green Road,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,78.75
930875,Hall Green Road,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95682
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99872
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98938
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8927299999999999
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92013
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8885799999999999
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.12
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92245
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8675200000000001
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99438
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82696
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94928
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89615
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,251.19
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,251.22
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,251.11
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,251.17
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,250.5
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,250.56
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,36.5
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,37.62
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,36.75
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,63.88
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,64.25
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,54.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,54.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90607
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96844
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99442
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97726
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92181
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92102
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94311
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8867799999999999
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94946
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92471
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9841
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91104
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
