Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,250.72
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,250.72
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,250.61
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,250.62
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,249.86
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,249.94
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,44.88
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,45.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,44.88
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,55.75
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,56.12
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,46.25
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,46.38
930875,Hall Green Road,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,46.38
930875,Hall Green Road,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.19
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.66519
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9986
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99088
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92032
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90436
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97067
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93845
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8721
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98953
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97186
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93866
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88913
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,250.78
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,250.69
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,250.72
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,249.92
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,249.95
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,37.88
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,39.25
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,38.25
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,68.88
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,69.12
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,60.88
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,61.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,60.88
930875,Hall Green Road,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.44
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90573
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97433
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95517
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8967
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98047
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96442
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.44
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9201
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93408
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99747
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8984700000000001
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95813
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88208
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,252.5
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,252.5
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.5
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,252.08
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,252.11
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,251.53
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,251.56
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,18.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,30.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,30.5
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,72.25
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,72.38
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,72.38
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,61.88
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,62.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.37
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9805
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9873
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94577
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92471
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96844
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87961
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.12
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91186
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8670899999999999
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99469
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.19
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90924
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95828
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8540000000000001
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,253.08
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,253.16
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,253.12
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,252.98
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,253.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,252.47
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,252.48
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.48
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,39.75
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,40.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,39.88
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,59.25
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,59.88
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,59.62
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,40.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,40.38
930875,Hall Green Road,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,40.25
930875,Hall Green Road,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.31
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96121
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8753
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96448
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.12
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.88
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89749
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92505
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86746
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.19
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94662
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8756700000000001
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92444
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91031
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9317
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87045
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,252.19
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,252.25
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.23
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,251.91
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,251.94
