Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,251.38
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,251.44
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,35.75
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,39.5
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,37.75
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,44.38
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,44.75
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,44.5
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,29.25
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,29.5
930875,Hall Green Road,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,29.38
930875,Hall Green Road,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.25
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.5
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8257700000000001
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94693
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98328
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.63
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.31
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92844
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97046
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8260799999999999
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.12
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91675
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8812200000000001
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99109
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90979
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9331
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90375
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,252.5
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,252.69
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.59
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,252.52
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,252.69
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.61
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,251.92
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.84
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,26.5
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,32.12
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,29.38
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,48.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,48.25
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,48.12
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,47.12
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,47.38
930875,Hall Green Road,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,47.25
930875,Hall Green Road,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.37
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96927
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96326
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99335
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.87
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.44
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9263
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90597
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8347399999999999
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.62
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98141
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89776
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91998
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89126
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96637
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8548600000000001
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,252.45
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,252.48
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.47
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,251.61
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,251.66
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,251.09
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,251.19
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,39.12
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,41.12
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,40.38
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,47.12
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,47.38
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,47.25
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,47.38
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,48.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,47.62
930875,Hall Green Road,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.93
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98645
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96442
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98584
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94461
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91122
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83337
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.37
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8840899999999999
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95163
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95715
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.31
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98654
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94745
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76507
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,252.12
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,252.17
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.12
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,251.73
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,251.45
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,251.53
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.47
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,53.5
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,55.12
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,54.12
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,62.12
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,62.25
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,62.12
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,36.12
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,36.38
930875,Hall Green Road,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,36.25
930875,Hall Green Road,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.81
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98947
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8766799999999999
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98785
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98349
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90915
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92117
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.12
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9126
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88855
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94043
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99393
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8819600000000001
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87936
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.12
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,252.42
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,252.45
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.44
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,252.22
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,252.28
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,251.78
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.77
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,0.0
