Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,72.5
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,73.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,72.62
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,39.75
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,39.88
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,39.88
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,41.12
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,41.38
930875,Hall Green Road,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,41.25
930875,Hall Green Road,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.31
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.56
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.94
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98685
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84714
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96918
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98202
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99011
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89905
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.5
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9082
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8819299999999999
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94846
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.31
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99789
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90838
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99207
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,46.75
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
930875,Hall Green Road,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Min),V,252.28
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Max),V,252.39
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.33
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Min),V,252.03
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Max),V,252.14
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Min),V,251.67
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Max),V,251.7
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.69
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Min),A,88.25
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Max),A,88.5
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,88.38
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Min),A,55.62
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Max),A,56.25
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,55.88
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Min),A,40.75
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Max),A,41.25
930875,Hall Green Road,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 16:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.38
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98657
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89776
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99362
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9183
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97757
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85446
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.81
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90936
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9425
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99124
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97794
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8935799999999999
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
930875,Hall Green Road,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Min),V,252.44
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Max),V,252.53
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.52
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Min),V,252.34
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Max),V,252.39
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.38
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Min),V,251.3
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Max),V,251.31
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Min),A,42.38
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Max),A,43.88
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,42.88
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Min),A,56.5
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Max),A,57.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,56.88
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Min),A,55.88
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Max),A,56.12
930875,Hall Green Road,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,56.12
930875,Hall Green Road,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 16:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.44
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94916
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98886
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98993
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93799
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9845
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90692
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.5
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90176
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89456
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97839
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9696
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88751
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98807
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
930875,Hall Green Road,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Min),V,252.52
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Max),V,252.53
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.52
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Min),V,252.16
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Max),V,252.23
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.19
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Min),V,251.27
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Max),V,251.33
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Min),A,35.75
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Max),A,35.75
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,35.75
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Min),A,67.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Max),A,67.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Min),A,55.62
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Max),A,55.75
930875,Hall Green Road,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,55.62
930875,Hall Green Road,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 15:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.12
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99353
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91205
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99344
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.5
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98703
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97147
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91666
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.69
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90457
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8858299999999999
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99545
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97092
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8726200000000001
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97201
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Min),V,252.11
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Max),V,252.31
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.17
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Min),V,252.2
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Max),V,252.45
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.28
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Min),V,251.33
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Max),V,251.56
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.39
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Min),A,57.62
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Max),A,58.12
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,57.88
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Min),A,50.5
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Max),A,51.0
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,50.88
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Min),A,59.38
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Max),A,59.62
930875,Hall Green Road,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,59.38
930875,Hall Green Road,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,0.0
