Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 15:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.56
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99265
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9306
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99533
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.5
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95428
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96332
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91147
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.38
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9000799999999999
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8748799999999999
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94253
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96988
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91559
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97937
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Min),V,252.56
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Max),V,252.58
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.58
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Min),V,252.36
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Max),V,252.41
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.38
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Min),V,251.56
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Max),V,251.61
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.58
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Min),A,48.12
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Max),A,50.88
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Min),A,50.88
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Max),A,51.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,50.88
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Min),A,48.5
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Max),A,48.75
930875,Hall Green Road,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,48.62
930875,Hall Green Road,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 15:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.69
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99094
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99524
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99384
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.37
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95474
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90466
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91083
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.12
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89776
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86795
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95587
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97946
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92493
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97113
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Min),V,252.47
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Max),V,252.5
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.48
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Min),V,252.23
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Max),V,252.27
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.27
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Min),V,251.61
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Max),V,251.64
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.62
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Min),A,47.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Max),A,51.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Min),A,56.25
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Max),A,56.62
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,56.38
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Min),A,52.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Max),A,52.12
930875,Hall Green Road,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,52.12
930875,Hall Green Road,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 15:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.06
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99225
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8772
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94894
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.25
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95532
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91125
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97784
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.82
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9075
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8766799999999999
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94537
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9791
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93271
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95508
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Min),V,252.05
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Max),V,252.11
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Min),V,251.59
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Max),V,251.64
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Min),V,251.14
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Max),V,251.19
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Min),A,46.38
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Max),A,50.25
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,47.25
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Min),A,43.62
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Max),A,43.88
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,43.75
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Min),A,46.5
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Max),A,46.62
930875,Hall Green Road,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,46.5
930875,Hall Green Road,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 15:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.43
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9978
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8819299999999999
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98413
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.12
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94644
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91327
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97974
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.82
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95764
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8797299999999999
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94333
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81863
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93887
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97412
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Min),V,251.84
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Max),V,251.86
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Min),V,251.64
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Max),V,251.67
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Min),V,250.78
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Max),V,250.88
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Min),A,54.62
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Max),A,55.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,54.88
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Min),A,43.5
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Max),A,43.88
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,43.75
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Min),A,58.88
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Max),A,59.25
930875,Hall Green Road,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,59.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 15:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.25
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99405
