Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8547600000000001
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96765
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92554
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92816
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92551
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.06
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94833
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88318
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91839
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97653
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96182
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Min),V,252.17
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Max),V,252.22
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.19
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Min),V,251.69
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Max),V,251.73
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Min),V,251.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Max),V,251.03
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Min),A,42.62
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Max),A,43.25
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,42.75
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Min),A,47.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Max),A,47.38
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,47.12
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Min),A,46.5
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Max),A,46.88
930875,Hall Green Road,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,46.75
930875,Hall Green Road,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 14:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.62
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.69
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.19
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97748
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8587600000000001
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96548
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93121
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90503
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91852
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.5
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93664
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88684
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97012
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.44
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98767
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9509
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Min),V,251.92
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Max),V,251.97
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.94
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Min),V,251.38
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Max),V,251.47
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Min),V,250.78
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Max),V,250.84
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Min),A,45.25
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Max),A,45.88
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,45.62
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Min),A,52.5
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Max),A,53.88
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,52.88
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Min),A,35.38
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Max),A,35.38
930875,Hall Green Road,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,35.38
930875,Hall Green Road,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 14:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.75
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99493
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9845
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95654
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97522
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92273
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90738
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.44
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94348
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88739
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94434
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96161
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96735
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.992
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
930875,Hall Green Road,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Min),V,251.53
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Max),V,251.58
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Min),V,251.28
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Max),V,251.31
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Min),V,250.66
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Max),V,250.72
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Min),A,62.25
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Max),A,62.75
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,62.5
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Min),A,60.75
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Max),A,61.25
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,61.12
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Min),A,46.88
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Max),A,47.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,46.88
930875,Hall Green Road,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 14:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.56
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.94
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96768
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94137
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97119
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9281
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97229
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90552
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.31
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99841
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8890100000000001
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94723
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.25
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95193
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92465
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99719
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
930875,Hall Green Road,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Min),V,251.56
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Max),V,251.62
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Min),V,251.41
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Max),V,251.44
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Min),V,250.61
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Max),V,250.7
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Min),A,78.12
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Max),A,82.12
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,80.12
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Min),A,53.75
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Max),A,53.75
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,53.75
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Min),A,48.75
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Max),A,48.75
930875,Hall Green Road,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,48.75
930875,Hall Green Road,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 14:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.75
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.94
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98062
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99207
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96899
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
