Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9476
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97089
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91763
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.75
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91965
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87933
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9989
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97662
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91568
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98138
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Min),V,251.31
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Max),V,251.42
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Min),V,251.16
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Max),V,251.17
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Min),V,250.48
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Max),V,250.53
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Min),A,38.25
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Max),A,41.75
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,39.75
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Min),A,58.38
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Max),A,58.75
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Min),A,73.25
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Max),A,73.38
930875,Hall Green Road,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,73.38
930875,Hall Green Road,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 14:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.25
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98697
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91949
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90643
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95163
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91894
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97845
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.19
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90927
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8829899999999999
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9696
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95193
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9715
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96698
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Min),V,250.95
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Max),V,250.98
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Min),V,250.88
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Max),V,250.89
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Min),V,249.95
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Max),V,249.98
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Min),A,40.88
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Max),A,41.5
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,41.12
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Min),A,43.75
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Max),A,43.88
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,43.88
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Min),A,49.25
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Max),A,49.5
930875,Hall Green Road,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,49.5
930875,Hall Green Road,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 14:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.56
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98422
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9602
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98575
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8661200000000001
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96289
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99628
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,60.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,60.25
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.12
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.31
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9071
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89239
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95932
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.69
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8023
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77704
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97162
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Min),V,250.89
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Max),V,250.91
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Min),V,250.61
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Max),V,250.69
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Min),V,249.56
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Max),V,249.59
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,22.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Min),A,33.38
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Max),A,33.75
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Min),A,44.88
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Max),A,45.25
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Min),A,89.25
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Max),A,89.38
930875,Hall Green Road,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,89.38
930875,Hall Green Road,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 13:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.75
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97571
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89245
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96698
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.62
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8768
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8363299999999999
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91379
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.06
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91147
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89776
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96429
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91498
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97995
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96051
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Min),V,251.44
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Max),V,251.58
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.53
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Min),V,250.84
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Max),V,250.98
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Min),V,250.28
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Max),V,250.45
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Min),A,29.75
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Max),A,30.38
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Min),A,45.62
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Max),A,46.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,45.88
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Min),A,40.5
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Max),A,41.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 13:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.5
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99518
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91748
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97519
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.5
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.69
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
