Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90018
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7983100000000001
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91498
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.44
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93301
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89749
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98706
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98404
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98834
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9227
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Min),V,250.94
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Max),V,250.98
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Max),V,250.77
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Min),V,249.78
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Max),V,249.84
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Min),A,51.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Max),A,51.38
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,51.12
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Min),A,46.62
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Max),A,47.12
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,46.88
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Min),A,50.12
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Max),A,50.25
930875,Hall Green Road,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,50.12
930875,Hall Green Road,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 13:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.32
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98669
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93423
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97211
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.75
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95984
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82275
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9079
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.44
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90854
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88974
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98849
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89554
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98648
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97418
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Min),V,250.61
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Max),V,250.62
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Min),V,250.41
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Max),V,250.48
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Min),V,249.97
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Max),V,250.05
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Min),A,38.25
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Max),A,41.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,38.88
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Min),A,47.62
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Max),A,47.75
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,47.75
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Min),A,42.5
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Max),A,50.12
930875,Hall Green Road,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,47.38
930875,Hall Green Road,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 13:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.75
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98709
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93594
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98566
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.75
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95059
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81909
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90765
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.94
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94919
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87765
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95782
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91376
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79706
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96768
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Min),V,250.08
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Max),V,250.16
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Min),V,250.33
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Max),V,250.42
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Min),V,249.36
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Max),V,249.39
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Min),A,36.88
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Max),A,37.25
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,37.12
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Min),A,38.88
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Max),A,39.12
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,39.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Min),A,38.38
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Max),A,38.75
930875,Hall Green Road,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,38.62
930875,Hall Green Road,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 13:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.94
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97778
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9649
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96896
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98453
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8489700000000001
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92856
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.56
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94464
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88055
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96197
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.75
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90137
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72634
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99152
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
930875,Hall Green Road,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Min),V,251.02
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Max),V,251.03
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Min),V,251.03
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Max),V,251.05
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Min),V,250.11
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Max),V,250.12
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Min),A,47.75
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Max),A,48.5
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,48.12
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Min),A,41.12
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Max),A,41.38
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,41.25
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Min),A,44.25
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Max),A,44.25
930875,Hall Green Road,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,44.25
930875,Hall Green Road,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 13:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.25
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.44
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97436
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8315100000000001
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9679
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94192
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96329
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98071
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
