Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.32
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95801
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8823200000000001
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95654
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.75
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8488100000000001
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8414
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97513
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Min),V,250.48
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Max),V,250.52
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Min),V,249.38
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Max),V,249.41
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Min),A,35.38
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Max),A,37.38
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,36.12
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Min),A,46.38
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Max),A,46.38
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,46.38
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Min),A,47.12
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Max),A,47.62
930875,Hall Green Road,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,47.25
930875,Hall Green Road,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 12:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.44
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.32
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97705
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88226
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98398
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.88
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95102
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84506
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97513
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.19
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98282
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86746
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99677
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.75
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76541
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8132
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97055
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Min),V,250.95
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Max),V,251.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Min),V,250.86
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Max),V,250.89
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Min),V,250.14
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Max),V,250.22
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Min),A,42.38
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Max),A,43.12
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,42.75
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Min),A,37.75
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Max),A,37.75
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,37.75
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Min),A,62.62
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Max),A,62.75
930875,Hall Green Road,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,62.75
930875,Hall Green Road,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 12:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.69
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97516
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87765
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96905
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93207
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8798799999999999
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91376
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.12
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93912
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87582
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95291
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93628
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77725
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9697
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Min),V,250.88
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Max),V,251.03
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Min),V,250.73
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Max),V,250.91
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Min),V,250.53
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Max),V,250.73
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Min),A,37.25
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Max),A,37.38
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,37.25
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Min),A,41.25
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Max),A,41.38
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,41.38
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Min),A,33.88
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Max),A,34.12
930875,Hall Green Road,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,34.12
930875,Hall Green Road,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 12:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99512
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87585
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.966
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99609
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8917200000000001
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92963
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.88
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90729
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87823
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92136
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93628
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96603
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9704
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Min),V,250.28
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Max),V,250.31
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Min),V,250.36
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Max),V,250.48
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Min),V,249.62
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Max),V,249.66
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Min),A,63.5
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Max),A,66.75
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,64.25
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Min),A,49.25
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Max),A,49.62
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,49.38
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Min),A,34.12
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Max),A,34.62
930875,Hall Green Road,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,34.38
930875,Hall Green Road,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 12:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.12
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94717
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8678899999999999
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98495
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90417
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93426
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8963
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
