Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.25
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99069
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87454
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92761
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88394
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7903100000000001
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96753
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Min),V,251.12
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Max),V,251.19
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Min),V,250.91
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Max),V,250.94
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Min),V,250.48
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Max),V,250.55
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Min),A,39.25
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Max),A,40.75
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,40.12
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Min),A,39.62
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Max),A,39.88
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,39.75
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Min),A,36.38
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Max),A,36.88
930875,Hall Green Road,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,36.62
930875,Hall Green Road,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 12:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.81
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98834
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97879
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96652
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92276
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91446
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96887
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94623
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87298
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93661
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86477
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80716
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98059
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Min),V,250.16
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Max),V,250.22
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Min),V,249.98
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Max),V,250.05
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Min),V,249.19
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Max),V,249.28
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Min),A,38.62
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Max),A,38.88
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,38.75
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Min),A,51.75
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Max),A,51.88
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,51.88
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Min),A,42.88
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Max),A,43.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,43.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 12:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.31
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99701
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97491
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9664
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98544
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96896
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97153
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.12
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92197
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8753299999999999
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99155
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.19
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8290700000000001
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74652
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99518
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
930875,Hall Green Road,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Min),V,250.08
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Max),V,250.09
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Min),V,250.28
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Max),V,250.42
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Min),V,249.25
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Max),V,249.27
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Min),A,63.62
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Max),A,64.62
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,64.25
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Min),A,51.5
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Max),A,63.25
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Min),A,60.25
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Max),A,60.38
930875,Hall Green Road,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,60.38
930875,Hall Green Road,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 11:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.75
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.13
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98776
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94455
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97925
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.19
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99646
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91086
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97983
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.44
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93884
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8643799999999999
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99066
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.62
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83011
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78357
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Min),V,250.62
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Max),V,250.67
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Min),V,250.39
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Max),V,250.45
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Min),V,249.73
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Max),V,249.8
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,19.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Min),A,74.38
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Max),A,74.62
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,74.5
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Min),A,48.12
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Max),A,49.38
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,48.75
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Min),A,55.25
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Max),A,55.25
930875,Hall Green Road,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,55.25
930875,Hall Green Road,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 11:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.13
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97104
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93954
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95004
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9902
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96805
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91519
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.75
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94589
