Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8627299999999999
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98523
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8766799999999999
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99457
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94699
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Min),V,251.22
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Max),V,251.33
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Min),V,250.67
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Max),V,250.83
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Min),V,250.31
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Max),V,250.41
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Min),A,46.62
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Max),A,47.75
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,47.38
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Min),A,68.5
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Max),A,71.62
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,70.62
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Min),A,38.12
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Max),A,40.75
930875,Hall Green Road,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,38.88
930875,Hall Green Road,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 11:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.94
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97855
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90954
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97168
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.19
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97943
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99167
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93649
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.12
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93994
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94257
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91376
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99182
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99286
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94815
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Min),V,251.22
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Max),V,251.22
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Min),V,250.41
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Max),V,250.42
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Min),V,250.28
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Max),V,250.28
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,23.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Min),A,47.88
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Max),A,48.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Min),A,93.5
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Max),A,93.62
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,93.62
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Min),A,31.62
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Max),A,31.88
930875,Hall Green Road,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,31.75
930875,Hall Green Road,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 11:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.69
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.13
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96323
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97589
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97015
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97922
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9848
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92734
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.19
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.5
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93683
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87787
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89328
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99463
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84491
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99765
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
930875,Hall Green Road,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,250.17
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,250.23
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,249.77
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,249.83
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,249.34
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,249.42
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,18.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,48.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,51.75
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,49.12
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,71.88
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,72.12
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,56.38
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,56.62
930875,Hall Green Road,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,56.38
930875,Hall Green Road,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.82
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.44
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96988
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90033
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97125
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9816
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99255
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98965
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.25
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94217
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8951100000000001
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99435
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96228
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8446299999999999
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98041
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,249.75
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,249.8
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,249.75
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,249.77
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,248.94
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,248.97
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,36.5
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,39.12
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,37.75
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,54.62
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,54.88
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,54.75
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,63.5
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,63.62
930875,Hall Green Road,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,63.62
930875,Hall Green Road,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.38
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99127
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90747
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97852
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97317
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87326
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93481
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.69
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93454
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90497
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8872399999999999
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
