Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90414
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8537299999999999
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97031
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,250.52
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,250.58
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,250.53
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,249.73
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,249.84
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,43.5
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,46.62
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,44.25
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,30.62
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,34.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,31.5
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,34.12
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,34.25
930875,Hall Green Road,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,34.12
930875,Hall Green Road,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.19
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.38
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97733
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91357
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97806
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95868
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8999299999999999
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89776
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.94
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99802
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8999
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92123
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.38
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.38
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.56
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98581
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62493
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96704
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
930875,Hall Green Road,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,250.56
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,250.64
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,250.62
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,250.72
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,249.78
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,249.89
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,85.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,86.5
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,85.88
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,30.62
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,31.25
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,36.5
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,40.88
930875,Hall Green Road,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,38.25
930875,Hall Green Road,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.25
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94226
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88965
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9881
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97803
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91373
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98184
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.88
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.56
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8953200000000001
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91281
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99136
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.81
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.31
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98212
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72772
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99496
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
930875,Hall Green Road,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,250.16
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,250.17
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,250.52
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,250.53
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,249.31
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,249.36
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,47.38
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,50.12
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,48.88
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,29.62
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,29.88
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,29.75
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,84.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,84.25
930875,Hall Green Road,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,84.12
930875,Hall Green Road,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.93
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9805
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8909
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96213
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99429
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97778
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.25
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92865
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91632
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9183
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8478399999999999
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9328
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98285
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
930875,Hall Green Road,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,250.45
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,250.47
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,250.52
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,250.55
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,249.53
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,249.53
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,59.62
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,60.25
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,59.88
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,37.38
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,37.5
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,61.88
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,62.12
930875,Hall Green Road,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.62
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98917
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97751
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96912
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.5
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8967
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95727
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9942
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93649
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92102
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93896
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
