Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84921
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8678899999999999
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8387700000000001
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,250.73
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,250.77
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,251.02
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,251.02
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,250.06
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,250.09
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,38.12
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,38.25
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,38.25
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,48.62
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,48.88
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,48.75
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,44.25
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,44.38
930875,Hall Green Road,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,44.38
930875,Hall Green Road,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.69
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99258
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88623
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97449
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.32
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8143
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8359700000000001
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9581
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.75
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.06
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95962
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92056
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84808
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.06
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91275
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64385
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98395
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
930875,Hall Green Road,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,251.83
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,251.88
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,252.02
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,252.05
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,251.03
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,251.09
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.06
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,42.5
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,42.75
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,42.62
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,29.5
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,29.5
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,36.75
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,36.75
930875,Hall Green Road,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,36.75
930875,Hall Green Road,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.69
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99286
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8882700000000001
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98825
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99597
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97745
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97867
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.25
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90442
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90234
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89731
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.12
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8532700000000001
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6000300000000001
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99167
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
930875,Hall Green Road,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,251.34
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,251.36
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,251.39
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,251.44
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,250.69
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,64.38
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,65.12
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,64.88
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,42.75
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,44.5
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,43.12
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,53.12
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,53.25
930875,Hall Green Road,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,53.25
930875,Hall Green Road,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.44
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98212
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93725
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96994
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.56
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97733
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95554
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95352
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.44
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91333
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8807
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96176
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.13
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.13
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7770699999999999
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69198
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97467
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,251.56
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,251.58
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,251.56
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,251.05
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,251.06
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,40.38
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,43.62
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,41.88
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,44.38
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,54.25
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,49.38
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,36.5
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,36.88
930875,Hall Green Road,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,36.62
930875,Hall Green Road,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.19
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98993
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96551
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96869
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88034
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91934
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96167
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93741
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.867
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94733
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.25
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.44
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69476
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81592
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99713
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
