Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,251.91
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,251.95
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,251.81
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,250.84
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,250.88
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,41.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,41.88
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,41.38
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,51.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,55.62
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,53.25
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,58.25
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,58.88
930875,Hall Green Road,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,58.62
930875,Hall Green Road,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.87
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95749
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91724
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97333
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85888
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92984
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92276
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.88
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93402
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8876299999999999
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.81
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77478
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98706
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
930875,Hall Green Road,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,251.97
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,252.02
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.98
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,251.77
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,251.78
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,250.77
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,250.83
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,27.88
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,28.75
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,28.5
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,56.75
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,65.25
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,58.88
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,38.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,38.25
930875,Hall Green Road,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,38.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.56
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.69
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95557
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9877
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97775
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.38
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80261
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96323
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9704
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.81
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94287
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89599
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95566
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.75
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83505
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75741
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96905
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Min),V,251.88
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Max),V,251.89
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.89
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Min),V,251.62
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Max),V,251.67
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Min),V,250.97
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Max),V,251.02
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Min),A,26.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Max),A,26.62
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,26.12
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Min),A,41.62
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Max),A,43.88
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,42.88
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Min),A,37.38
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Max),A,37.5
930875,Hall Green Road,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,37.38
930875,Hall Green Road,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 09:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.81
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98718
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97327
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97943
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.69
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83719
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98621
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92148
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.5
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94498
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8782
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94519
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91089
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8505799999999999
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8625200000000001
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Min),V,251.58
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Max),V,251.62
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Min),V,251.33
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Max),V,251.45
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Min),V,250.67
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Max),V,250.75
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Min),A,35.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Max),A,35.38
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,35.12
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Min),A,49.88
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Max),A,58.62
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,52.25
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Min),A,28.12
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Max),A,28.38
930875,Hall Green Road,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,28.25
930875,Hall Green Road,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 09:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.75
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98117
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96228
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99796
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98697
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97009
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98181
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.69
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95373
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94849
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99332
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.31
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90677
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97675
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79455
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Min),V,251.89
