Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.91
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Min),V,251.81
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Max),V,251.97
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Max),V,250.75
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Min),A,40.88
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Max),A,41.38
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,41.25
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Min),A,57.12
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Max),A,65.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,60.12
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Min),A,62.25
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Max),A,62.25
930875,Hall Green Road,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,62.25
930875,Hall Green Road,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 08:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.44
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98511
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93921
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98025
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98877
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8866299999999999
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9845
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.94
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.961
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88064
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89749
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.44
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69384
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8779600000000001
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81692
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Min),V,251.33
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Max),V,251.34
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Min),V,251.2
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Max),V,251.23
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Min),V,250.22
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Max),V,250.28
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Min),A,41.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Max),A,45.12
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,43.88
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Min),A,34.75
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Max),A,35.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,34.88
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Min),A,42.62
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Max),A,42.75
930875,Hall Green Road,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,42.62
930875,Hall Green Road,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 08:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.93
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98053
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87823
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97266
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91608
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96548
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99051
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.44
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96286
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8883
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98935
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.87
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9295
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8026399999999999
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91611
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Min),V,251.06
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Max),V,251.06
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Min),V,251.36
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Max),V,251.41
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Min),V,249.94
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Max),V,250.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Min),A,35.88
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Max),A,36.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,35.88
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Min),A,31.75
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Max),A,31.88
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Min),A,62.25
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Max),A,62.5
930875,Hall Green Road,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,62.38
930875,Hall Green Road,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 08:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.5
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96597
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8962100000000001
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97525
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90076
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98379
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99115
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.25
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92325
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90439
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8911100000000001
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73959
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8549200000000001
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89023
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Max),V,251.78
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Min),V,251.8
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Max),V,251.83
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.81
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Min),V,250.88
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Max),V,250.89
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Min),A,26.75
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Max),A,30.88
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,27.62
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Min),A,38.62
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Max),A,38.75
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,38.62
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Min),A,49.62
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Max),A,49.75
930875,Hall Green Road,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,49.75
930875,Hall Green Road,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 08:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.12
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98437
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99255
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98071
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92511
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93588
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99277
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.44
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98636
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8645299999999999
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93997
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.5
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.81
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71505
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8430799999999999
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94864
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Min),V,251.98
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Max),V,252.05
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Min),V,251.83
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Max),V,251.84
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Min),V,250.47
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Max),V,250.5
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
