Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Min),A,39.88
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Max),A,41.12
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,40.62
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Min),A,46.25
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Max),A,46.38
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,46.38
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Min),A,51.12
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Max),A,51.38
930875,Hall Green Road,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,51.25
930875,Hall Green Road,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 08:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.81
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98764
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98944
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97873
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93729
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99011
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97546
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.81
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9172
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8692
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94635
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.5
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.94
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73306
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85641
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93973
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Min),V,251.84
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Max),V,251.89
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.88
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Min),V,251.81
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Max),V,251.86
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Min),V,250.84
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Max),V,250.94
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Min),A,31.5
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Max),A,32.38
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Min),A,57.12
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Max),A,57.75
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,57.38
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Min),A,40.5
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Max),A,40.75
930875,Hall Green Road,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,40.62
930875,Hall Green Road,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 08:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.5
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97549
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97983
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90454
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98352
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9686
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.88
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.94
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94089
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87518
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98379
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.25
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92697
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88675
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94842
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Min),V,251.97
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Max),V,251.97
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.97
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Min),V,251.91
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Max),V,251.95
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Min),V,251.34
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Max),V,251.36
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Min),A,25.88
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Max),A,26.25
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,26.12
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Min),A,48.38
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Max),A,48.75
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,48.62
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Min),A,52.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Max),A,52.5
930875,Hall Green Road,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,52.12
930875,Hall Green Road,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 07:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.75
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99338
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95911
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98001
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98413
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97244
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98834
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.38
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96463
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89136
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9574
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.25
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8244299999999999
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8714299999999999
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98584
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Min),V,252.83
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Max),V,252.89
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.88
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Min),V,252.89
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Max),V,252.91
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.91
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Min),V,251.78
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Max),V,251.86
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.84
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Min),A,44.62
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Max),A,45.12
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,44.88
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Min),A,34.38
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Max),A,34.5
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,34.5
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Min),A,61.5
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Max),A,61.62
930875,Hall Green Road,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,61.5
930875,Hall Green Road,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 07:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.81
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.94
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98431
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8802200000000001
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99017
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98914
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94611
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97525
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.06
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94559
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91955
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93759
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.13
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77475
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8805799999999999
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98773
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
930875,Hall Green Road,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Min),V,252.5
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Max),V,252.53
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.52
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Min),V,252.8
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Max),V,252.84
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.83
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Min),V,251.36
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Max),V,251.41
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.38
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Min),A,40.38
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Max),A,40.88
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,40.62
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Min),A,26.5
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Max),A,27.88
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,27.25
