Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Min),A,55.75
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Max),A,55.75
930875,Hall Green Road,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,55.75
930875,Hall Green Road,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 07:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.06
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94971
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8841200000000001
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97772
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90842
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96658
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96954
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.31
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93909
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97778
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98962
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.69
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.5
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75378
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63229
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8789
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Min),V,252.86
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Max),V,252.88
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.88
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Min),V,252.97
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Max),V,253.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.98
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Min),V,251.89
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Max),V,251.92
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.89
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Min),A,23.38
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Max),A,27.12
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Min),A,40.12
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Max),A,40.75
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,40.38
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Min),A,48.5
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Max),A,48.5
930875,Hall Green Road,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
930875,Hall Green Road,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 07:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.19
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95935
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89087
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97858
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98614
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92468
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97058
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.75
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94614
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90808
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92902
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98587
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9342
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92718
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Min),V,252.64
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Max),V,252.67
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.66
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Min),V,252.97
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Max),V,252.98
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.97
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Min),V,252.27
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Max),V,252.28
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.28
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Min),A,44.25
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Max),A,47.88
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,46.38
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Min),A,31.62
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Max),A,32.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,31.75
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Min),A,39.12
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Max),A,39.5
930875,Hall Green Road,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,39.38
930875,Hall Green Road,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 07:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.25
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8905299999999999
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95334
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97827
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98999
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92001
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98596
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.75
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95108
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93332
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90118
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77618
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8925799999999999
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90594
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Min),V,253.97
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Max),V,254.02
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,254.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Min),V,253.86
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Max),V,253.91
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.89
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Min),V,252.95
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Max),V,252.97
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.97
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Min),A,31.25
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Max),A,38.88
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Min),A,26.12
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Max),A,26.38
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,26.25
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Min),A,39.62
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Max),A,40.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,39.75
930875,Hall Green Road,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 07:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.13
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.75
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.56
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73587
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81534
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98157
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.19
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80319
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97305
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8855
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97162
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85931
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93826
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98871
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86255
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84793
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Min),V,250.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Max),V,250.06
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Min),V,249.98
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Max),V,250.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Min),V,249.41
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Max),V,249.44
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Min),A,30.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Max),A,34.5
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,32.25
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Min),A,26.88
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Max),A,27.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,26.88
930875,Hall Green Road,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 06:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.56
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.25
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
