Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89392
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83001
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97504
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.81
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8365799999999999
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9921
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86374
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.88
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99283
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8973399999999999
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9335
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8270200000000001
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8909600000000001
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80676
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Min),V,250.8
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Max),V,250.89
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Min),V,251.25
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Max),V,251.36
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Min),V,250.36
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Max),V,250.41
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Min),A,33.5
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Max),A,34.62
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,34.12
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Min),A,39.5
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Max),A,39.75
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,39.62
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Min),A,25.88
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Max),A,26.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,25.88
930875,Hall Green Road,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 06:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.06
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8815
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92105
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9714
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.62
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99841
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90277
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8563200000000001
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.13
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91705
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8421
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92609
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99316
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9874
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8400200000000001
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Min),V,250.67
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Max),V,250.7
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Min),V,251.41
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Max),V,251.44
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Min),V,250.56
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Min),A,70.5
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Max),A,80.12
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,76.88
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Min),A,37.38
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Max),A,37.88
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,37.75
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Min),A,25.88
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Max),A,26.38
930875,Hall Green Road,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,26.25
930875,Hall Green Road,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 06:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84573
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93332
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96558
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8603200000000001
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87375
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88034
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.94
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.19
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99475
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8965700000000001
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86535
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.87
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.5
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74243
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94376
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8052600000000001
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Min),V,251.22
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Max),V,251.27
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Min),V,251.22
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Max),V,251.34
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Min),V,250.5
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Max),V,250.52
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Min),A,31.88
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Max),A,33.38
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,32.38
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Min),A,37.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Max),A,37.88
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Min),A,25.62
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Max),A,25.88
930875,Hall Green Road,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,25.75
930875,Hall Green Road,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 06:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.63
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95499
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92093
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96847
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.56
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98898
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8836700000000001
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86487
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.25
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93863
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93558
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8717600000000001
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.37
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7734
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85965
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8342
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Min),V,251.05
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Max),V,251.11
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Min),V,251.44
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Max),V,251.52
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Min),V,250.81
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Min),A,36.12
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Max),A,36.88
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Min),A,44.38
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Max),A,44.5
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,44.38
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Min),A,25.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Max),A,25.25
930875,Hall Green Road,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 06:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.44
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93185
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95312
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98386
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
