Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.69
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8664200000000001
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8894299999999999
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8270799999999999
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.94
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9078
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8532700000000001
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93164
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.87
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98166
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76693
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87979
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Max),V,251.75
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Min),V,251.72
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Max),V,251.75
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Min),V,251.02
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Max),V,251.03
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Min),A,37.5
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Max),A,37.88
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,37.75
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Min),A,26.5
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Max),A,27.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,26.88
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Min),A,30.75
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Max),A,31.38
930875,Hall Green Road,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,31.12
930875,Hall Green Road,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 06:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85885
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9256
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98605
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91507
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87213
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89886
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.87
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8739299999999999
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8343200000000001
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9154
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.81
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83709
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81891
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78198
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Min),V,252.22
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Max),V,252.25
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.23
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Min),V,252.77
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Max),V,252.78
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.77
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Min),V,251.78
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Max),V,251.78
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.78
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Min),A,18.62
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Max),A,21.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Min),A,26.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Max),A,26.12
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,26.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Min),A,34.38
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Max),A,34.5
930875,Hall Green Road,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,34.5
930875,Hall Green Road,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 05:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91601
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97528
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98645
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86697
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89136
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91748
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.81
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.25
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91369
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94556
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8561700000000001
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95846
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8321200000000001
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8805200000000001
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Min),V,252.39
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Max),V,252.41
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.39
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Min),V,252.91
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Max),V,252.94
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.92
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Min),V,251.98
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Max),V,252.02
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Min),A,26.75
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Max),A,30.62
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Min),A,17.88
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Min),A,40.5
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Max),A,42.12
930875,Hall Green Road,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,41.25
930875,Hall Green Road,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 05:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.44
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92999
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88351
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98981
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81497
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92282
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92428
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.87
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.5
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9079
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88855
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91614
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.88
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8891
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6632600000000001
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8250700000000001
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Min),V,252.48
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Max),V,252.52
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.5
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Min),V,252.92
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Max),V,252.94
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.94
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Min),V,252.08
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Max),V,252.11
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.09
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Min),A,21.25
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Max),A,24.5
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Min),A,19.12
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Max),A,19.38
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Min),A,36.5
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Max),A,36.62
930875,Hall Green Road,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,36.62
930875,Hall Green Road,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 05:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.81
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88431
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8468
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9863
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
