Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84778
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91376
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99655
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.5
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.62
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.38
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8861700000000001
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89981
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96536
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.38
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.63
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99005
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61846
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76074
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Min),V,253.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Max),V,253.03
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,253.02
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Min),V,253.53
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Max),V,253.55
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.53
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Min),V,252.38
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Max),V,252.39
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.38
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Min),A,33.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Max),A,33.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Min),A,20.25
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Max),A,20.5
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Min),A,73.75
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Max),A,73.75
930875,Hall Green Road,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,73.75
930875,Hall Green Road,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 05:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94907
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91968
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99649
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.31
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8118
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88913
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8920299999999999
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.38
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88794
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88385
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97507
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.44
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.69
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72937
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8142699999999999
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8629399999999999
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Max),V,250.81
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Min),V,251.06
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Max),V,251.09
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Min),V,250.31
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Max),V,250.34
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Min),A,24.12
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Max),A,24.5
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Min),A,21.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Min),A,59.25
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Max),A,59.5
930875,Hall Green Road,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,59.38
930875,Hall Green Road,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 05:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.44
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.81
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8874200000000001
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87225
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98898
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.06
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8839100000000001
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97253
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85541
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.38
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8475299999999999
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88565
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93405
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.69
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98291
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83957
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7886
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Min),V,251.23
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Max),V,251.28
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Min),V,251.53
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Max),V,251.56
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Max),V,250.8
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Min),A,28.62
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Max),A,29.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,28.88
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Min),A,26.62
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Max),A,26.88
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,26.75
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Min),A,39.88
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Max),A,40.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,40.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 05:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.81
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80233
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78656
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98993
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92459
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94632
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8732
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.87
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8964200000000001
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94131
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8987700000000001
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.75
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.69
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70239
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63964
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8132
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Min),V,251.52
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Max),V,251.61
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Min),V,251.94
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Max),V,252.03
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Min),V,251.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Max),V,251.08
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Min),A,17.25
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Max),A,21.38
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Min),A,19.62
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Max),A,19.88
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Min),A,40.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Max),A,40.12
930875,Hall Green Road,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 04:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.19
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89722
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86398
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98795
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8208
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8866299999999999
