Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97446
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.12
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90048
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87472
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92136
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.63
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99487
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88351
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80597
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Min),V,248.08
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Max),V,248.17
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Min),V,248.45
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Max),V,248.61
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Min),V,247.5
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Max),V,247.66
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Min),A,38.62
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Max),A,39.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,38.75
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Max),A,25.75
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Min),A,51.38
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Max),A,51.75
930875,Hall Green Road,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,51.62
930875,Hall Green Road,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 04:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.38
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.56
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79098
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88461
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98669
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.69
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76947
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8598
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8757
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.5
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86667
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8776799999999999
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98718
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.37
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.06
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73278
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8880299999999999
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7408100000000001
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Min),V,248.86
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Max),V,248.89
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Min),V,249.34
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Max),V,249.36
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Min),V,248.23
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Max),V,248.27
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Min),A,16.5
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Max),A,21.25
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Min),A,46.5
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Max),A,46.75
930875,Hall Green Road,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,46.75
930875,Hall Green Road,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 04:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.12
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92975
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85257
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99301
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.38
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88235
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9584
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88275
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90921
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85254
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88855
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.56
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97433
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8475299999999999
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83911
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Min),V,248.81
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Max),V,248.84
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Min),V,249.22
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Max),V,249.23
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Min),V,248.52
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Max),V,248.55
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Min),A,26.88
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Max),A,27.12
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,26.88
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Min),A,31.25
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Max),A,31.5
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.25
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Min),A,43.5
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Max),A,46.5
930875,Hall Green Road,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,45.88
930875,Hall Green Road,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 04:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9454
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95401
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98618
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9491
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96646
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93585
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.44
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94549
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8528100000000001
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85104
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.06
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8695700000000001
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61288
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84701
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Min),V,249.8
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Max),V,249.81
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Min),V,250.28
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Max),V,250.31
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Min),V,249.52
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Max),V,249.53
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Min),A,21.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Max),A,21.62
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Min),A,35.88
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Max),A,36.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,35.88
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Min),A,41.5
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Max),A,41.62
930875,Hall Green Road,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,41.62
930875,Hall Green Road,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 04:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.25
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97678
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87292
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98618
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8792399999999999
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92309
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89755
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
