Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.81
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9335
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84567
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92041
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97641
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8219299999999999
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95734
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Min),V,250.16
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Max),V,250.2
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Min),V,250.73
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Max),V,250.78
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Min),V,249.89
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Max),V,249.92
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Min),A,31.88
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Max),A,32.75
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,32.38
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Min),A,30.38
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Max),A,33.62
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,31.5
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Min),A,45.75
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Max),A,46.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,45.88
930875,Hall Green Road,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 04:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.12
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96655
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8094100000000001
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.991
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87823
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94168
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88885
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.25
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91308
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88913
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8686799999999999
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.25
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.88
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.81
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73706
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76648
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79852
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Min),V,250.08
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Max),V,250.14
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Max),V,250.61
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Min),V,249.78
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Max),V,249.83
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Min),A,23.62
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Max),A,25.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Max),A,22.75
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Min),A,41.38
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Max),A,41.5
930875,Hall Green Road,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,41.5
930875,Hall Green Road,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 03:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.38
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98465
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80084
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99582
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.62
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.75
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8851
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97522
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8952
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.19
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.38
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8905299999999999
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95441
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85956
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.12
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8102699999999999
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5977100000000001
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97144
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Min),V,250.55
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Max),V,250.55
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Min),V,251.11
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Max),V,251.12
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Min),V,250.11
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Max),V,250.11
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Min),A,26.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Max),A,26.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Max),A,21.62
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Min),A,56.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Max),A,56.12
930875,Hall Green Road,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,56.12
930875,Hall Green Road,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 03:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.94
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98911
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84067
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98624
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95062
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92602
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91812
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90375
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91757
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9465
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.12
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8587
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61846
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96655
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Min),V,250.39
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Max),V,250.42
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Min),V,251.12
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Min),V,250.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Max),V,250.02
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Min),A,27.5
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Max),A,27.62
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,27.62
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Min),A,16.88
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Max),A,17.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Min),A,45.5
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Max),A,45.62
930875,Hall Green Road,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
930875,Hall Green Road,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 03:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97104
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91952
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98685
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91745
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92334
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92166
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
