Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8295600000000001
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8407899999999999
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96228
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Min),V,250.98
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Max),V,251.05
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Min),V,251.47
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Max),V,251.56
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Min),V,250.55
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Max),V,250.69
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Min),A,20.38
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Max),A,25.88
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Min),A,23.88
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Max),A,24.38
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Min),A,42.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Max),A,42.5
930875,Hall Green Road,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.25
930875,Hall Green Road,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 02:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94257
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90478
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98816
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.81
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.75
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79001
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91138
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8251
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94107
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86529
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91449
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.06
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7359
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88684
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96884
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Min),V,251.17
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Max),V,251.2
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Min),V,251.7
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Max),V,251.73
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Min),V,250.86
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Max),V,250.91
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Min),A,20.12
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Max),A,23.62
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Min),A,24.75
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Max),A,28.12
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,25.75
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Min),A,42.12
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Max),A,42.5
930875,Hall Green Road,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,42.25
930875,Hall Green Road,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 02:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93756
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89984
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9859
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.69
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8743
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96295
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82635
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.94
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93964
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8861700000000001
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.914
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.56
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.19
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76617
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68304
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96985
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Min),V,251.16
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Max),V,251.19
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Min),V,251.66
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Max),V,251.69
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Min),V,250.83
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Min),A,21.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Max),A,21.25
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Min),A,27.75
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Max),A,30.88
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,29.12
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Min),A,42.5
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Max),A,43.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,42.62
930875,Hall Green Road,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 02:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.38
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98587
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8834200000000001
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98581
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92911
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96414
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92755
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.94
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93033
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8607799999999999
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90701
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.31
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.63
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73346
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67913
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96872
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Min),V,251.06
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Max),V,251.08
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Min),V,251.31
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Max),V,251.38
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Min),V,250.7
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Max),V,250.73
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Min),A,28.25
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Max),A,28.62
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,28.38
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Min),A,33.62
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Max),A,34.25
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,34.12
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Min),A,43.88
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Max),A,44.12
930875,Hall Green Road,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,43.88
930875,Hall Green Road,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 02:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94192
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8710600000000001
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99063
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8998700000000001
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95819
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92316
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.5
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94568
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85788
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96637
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
