Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Min),V,249.88
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Max),V,249.89
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Min),V,250.27
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Max),V,250.3
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Min),V,249.48
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Max),V,249.52
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Min),A,22.38
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Max),A,26.88
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Min),A,37.62
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Max),A,37.62
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,37.62
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Min),A,45.88
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Max),A,46.25
930875,Hall Green Road,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
930875,Hall Green Road,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 00:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93738
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90494
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98563
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92679
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91186
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8898299999999999
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.81
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94318
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88534
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93652
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86664
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8979799999999999
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96942
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Min),V,250.45
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Max),V,250.47
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Min),V,250.91
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Max),V,250.94
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Min),V,250.09
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Max),V,250.09
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Min),A,24.12
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Max),A,24.75
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Min),A,29.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Max),A,29.25
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,29.25
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Min),A,44.75
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Max),A,45.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,44.88
930875,Hall Green Road,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 00:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97626
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98508
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99341
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93188
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8829
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90283
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.93
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98331
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84414
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9418
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.19
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76471
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71603
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96387
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Min),V,250.62
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Min),V,250.97
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Max),V,251.03
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Min),V,250.16
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Max),V,250.2
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Min),A,31.75
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Max),A,32.25
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Min),A,41.62
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Max),A,41.88
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,41.75
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Min),A,54.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Max),A,54.25
930875,Hall Green Road,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,54.12
930875,Hall Green Road,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 00:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97128
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97504
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99448
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8876
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88034
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90808
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.44
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.13
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96762
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86035
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93948
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83209
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8326399999999999
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95526
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Min),V,250.05
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Max),V,250.08
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Min),V,250.55
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Max),V,250.58
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Min),V,249.72
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Max),V,249.73
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Min),A,27.62
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Max),A,27.75
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,27.75
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Min),A,40.12
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Max),A,43.75
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Min),A,54.62
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Max),A,54.75
930875,Hall Green Road,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,54.75
930875,Hall Green Road,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 00:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91464
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99207
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99384
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88425
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94037
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9234
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.56
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99518
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91357
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93954
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77762
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75372
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96506
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Min),V,249.7
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.8
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Min),V,249.81
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Max),V,249.92
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Min),V,249.3
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Max),V,249.34
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
