Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Min),A,32.62
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Max),A,34.5
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,33.62
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Min),A,40.12
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Max),A,44.12
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,43.25
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Min),A,54.75
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Max),A,56.62
930875,Hall Green Road,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,55.38
930875,Hall Green Road,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-09 00:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94305
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91147
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98541
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9317
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87384
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97842
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.19
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94339
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89102
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99445
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85025
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8564700000000001
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83694
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Min),V,250.2
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Max),V,250.28
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Max),V,250.69
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Min),V,249.83
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Max),V,249.83
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Min),A,24.12
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Max),A,24.5
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Min),A,35.75
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Max),A,36.5
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,36.12
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Min),A,67.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Max),A,67.12
930875,Hall Green Road,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 23:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.56
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98718
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8615700000000001
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98849
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.63
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91562
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94113
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90774
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.69
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92273
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89792
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99374
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85431
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90103
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86065
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Min),V,250.34
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Max),V,250.41
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Min),V,250.7
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Max),V,250.75
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Min),V,250.12
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Max),V,250.14
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Min),A,30.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Max),A,33.75
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,32.5
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Min),A,39.25
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Max),A,39.5
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,39.38
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Min),A,60.25
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Max),A,60.25
930875,Hall Green Road,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,60.25
930875,Hall Green Road,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 23:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.19
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96912
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82025
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98926
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91534
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8810399999999999
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8941600000000001
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.31
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96765
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92337
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99033
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87134
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98093
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86059
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Min),V,249.62
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Max),V,249.62
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Min),V,250.05
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Max),V,250.08
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Min),V,249.59
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Max),V,249.62
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Min),A,28.5
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Max),A,29.38
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,29.12
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Min),A,37.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Max),A,37.5
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,37.12
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Min),A,54.62
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Max),A,55.12
930875,Hall Green Road,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 23:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.12
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98468
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85574
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98303
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98126
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94842
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90207
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.94
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93115
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89523
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99365
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83255
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94168
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8715200000000001
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Min),V,249.75
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Max),V,249.83
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Min),V,249.92
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Max),V,249.98
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Min),V,249.55
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Max),V,249.62
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Min),A,45.12
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Max),A,45.62
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,45.38
