Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Min),A,47.12
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Max),A,47.25
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,47.12
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Min),A,58.75
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Max),A,59.5
930875,Hall Green Road,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,59.12
930875,Hall Green Road,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 23:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.5
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93124
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8462200000000001
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98114
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99402
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95602
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92187
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94574
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8770399999999999
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99606
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8417
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93814
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91711
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.98
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Max),V,249.02
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Min),V,249.58
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Max),V,249.64
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Min),V,248.88
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Max),V,248.89
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Min),A,45.75
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Max),A,49.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,47.62
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Min),A,39.5
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Max),A,39.62
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,39.5
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Min),A,61.25
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Max),A,61.38
930875,Hall Green Road,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,61.38
930875,Hall Green Road,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 23:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9147
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89279
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98486
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9675
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92654
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8985299999999999
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.19
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93579
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95172
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99551
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98856
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91162
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94089
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Min),V,249.3
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Max),V,249.31
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Min),V,249.91
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Max),V,249.94
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Min),V,249.25
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Max),V,249.25
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Min),A,40.62
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Max),A,40.75
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Min),A,31.5
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Max),A,31.5
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,31.5
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Min),A,61.62
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Max),A,61.88
930875,Hall Green Road,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,61.75
930875,Hall Green Road,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 23:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98938
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93185
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98828
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90945
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95901
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96472
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.56
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95618
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95355
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99322
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92349
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.961
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92688
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Min),V,249.03
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Max),V,249.03
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Min),V,249.64
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Max),V,249.64
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Min),V,248.91
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Max),V,248.92
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Min),A,38.5
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Max),A,40.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,39.25
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Min),A,39.75
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Max),A,40.12
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,40.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Min),A,69.38
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Max),A,69.62
930875,Hall Green Road,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
930875,Hall Green Road,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 22:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9115
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91711
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98691
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.69
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9353
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92261
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8764
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.81
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9447
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94006
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99039
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8576600000000001
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8103899999999999
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94812
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Min),V,253.23
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Max),V,253.25
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,253.23
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Min),V,253.62
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Max),V,253.69
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.66
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Min),V,252.84
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Max),V,252.84
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.84
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Min),A,28.12
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Max),A,30.5
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,28.75
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Min),A,29.75
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Max),A,30.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Min),A,61.5
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Max),A,61.88
930875,Hall Green Road,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,61.75
930875,Hall Green Road,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 22:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
