Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.69
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96619
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88495
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98697
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.12
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.88
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9371
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96164
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88003
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93713
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9845
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99176
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.37
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80945
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91641
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97177
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
930875,Hall Green Road,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Min),V,252.59
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Max),V,252.62
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.61
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Min),V,252.66
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Max),V,252.72
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.69
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Min),V,251.88
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Max),V,251.92
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.89
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Min),A,32.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Max),A,32.38
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,32.12
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Min),A,47.25
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Max),A,47.38
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,47.38
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Min),A,69.75
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Max),A,70.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,69.88
930875,Hall Green Road,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 22:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97046
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85321
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98599
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93356
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93161
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95212
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.31
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94888
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92929
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99316
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85098
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97372
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96982
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
930875,Hall Green Road,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Min),V,251.98
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Max),V,252.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Min),V,252.48
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Max),V,252.5
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.48
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Min),V,251.64
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Max),V,251.66
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.64
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Min),A,33.25
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Max),A,33.25
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,33.25
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Min),A,36.38
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Max),A,36.5
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,36.5
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Min),A,86.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Max),A,86.75
930875,Hall Green Road,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,86.38
930875,Hall Green Road,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 22:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.06
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96674
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88321
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98459
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.88
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94623
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95624
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8966700000000001
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.88
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9415
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93042
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95898
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8338
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8213799999999999
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90979
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Min),V,251.81
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Max),V,251.84
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Min),V,252.09
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Max),V,252.14
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.11
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Min),V,251.28
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Max),V,251.36
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Min),A,34.25
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Max),A,34.62
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,34.38
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Min),A,35.38
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Max),A,37.5
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,36.25
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Min),A,51.62
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Max),A,53.12
930875,Hall Green Road,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,52.62
930875,Hall Green Road,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 22:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96225
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88559
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98434
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.75
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95453
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.931
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88241
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.69
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.31
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99109
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89691
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94455
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93063
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8308700000000001
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9151
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Min),V,250.36
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Max),V,250.56
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Min),V,250.78
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Max),V,250.95
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Min),V,250.09
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Max),V,250.34
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Min),A,45.62
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Max),A,45.75
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,45.75
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Min),A,38.88
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Max),A,39.88
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,39.38
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Min),A,51.75
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Max),A,52.5
930875,Hall Green Road,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,52.25
930875,Hall Green Road,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 22:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91498
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93036
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98196
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
