Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94568
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96204
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88159
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.38
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98795
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8707600000000001
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93787
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95074
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97733
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96301
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
930875,Hall Green Road,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Min),V,250.97
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Max),V,251.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Min),V,251.44
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Max),V,251.53
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Min),V,250.7
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Max),V,250.8
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Min),A,41.62
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Max),A,42.38
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,42.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Min),A,48.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Max),A,48.62
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,48.25
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Min),A,63.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Max),A,66.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,64.25
930875,Hall Green Road,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 21:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97577
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98804
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98709
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93783
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9895
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91724
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.12
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98334
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90582
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95413
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96692
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98294
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97778
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
930875,Hall Green Road,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Min),V,250.52
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Max),V,250.78
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Min),V,250.86
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Max),V,251.11
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Min),V,249.89
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Max),V,250.17
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,18.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Min),A,49.38
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Max),A,51.88
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,50.62
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Min),A,71.75
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Max),A,73.12
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,72.38
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Min),A,74.5
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Max),A,75.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,74.75
930875,Hall Green Road,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 21:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97147
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97055
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97998
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94559
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9321
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91797
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.06
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98474
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89966
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95138
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92392
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8992
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94235
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Min),V,250.11
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Max),V,250.14
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Max),V,250.67
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Min),V,249.75
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Max),V,249.78
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Min),A,43.38
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Max),A,49.38
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,46.38
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Min),A,46.75
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Max),A,47.62
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,47.25
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Min),A,54.38
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Max),A,55.12
930875,Hall Green Road,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,54.75
930875,Hall Green Road,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 21:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.69
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98376
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8569899999999999
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98077
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96594
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96481
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91308
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.94
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.25
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99475
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88425
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97879
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87179
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93262
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97531
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
930875,Hall Green Road,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Min),V,253.08
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Max),V,253.08
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,253.08
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Min),V,253.58
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Max),V,253.58
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.58
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Min),V,252.64
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Max),V,252.66
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.64
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Min),A,52.12
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Max),A,56.12
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Min),A,50.12
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Max),A,50.88
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,50.75
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Min),A,58.62
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Max),A,59.12
930875,Hall Green Road,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,58.75
930875,Hall Green Road,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 21:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92453
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93039
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98303
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
