Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97885
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92541
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9751
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.94
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99176
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8765200000000001
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9447
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89569
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97516
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98331
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
930875,Hall Green Road,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Min),V,251.84
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Max),V,251.95
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.89
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Min),V,252.55
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Max),V,252.56
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.56
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Min),V,251.52
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Max),V,251.55
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.53
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,20.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Min),A,57.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Max),A,57.62
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,57.38
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Min),A,48.5
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Max),A,49.25
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,48.88
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Min),A,79.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Max),A,79.75
930875,Hall Green Road,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,79.38
930875,Hall Green Road,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 21:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94043
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93628
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98315
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97931
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98727
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96298
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.56
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99142
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87079
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9379
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93426
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89444
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8638
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Min),V,252.5
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Max),V,252.7
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.64
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Min),V,252.81
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Max),V,253.09
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.98
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Min),V,252.11
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Max),V,252.34
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.23
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Min),A,55.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Max),A,56.25
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,55.38
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Min),A,58.25
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Max),A,58.75
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Min),A,64.12
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Max),A,65.38
930875,Hall Green Road,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 21:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96704
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99234
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98166
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.25
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.38
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94873
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93732
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98712
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.44
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.25
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98968
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8906200000000001
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95016
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84521
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83554
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93359
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Min),V,252.03
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Max),V,252.09
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Min),V,251.86
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Min),V,250.95
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Max),V,250.98
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Min),A,52.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Max),A,52.75
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,52.25
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Min),A,53.38
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Max),A,53.62
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Min),A,83.25
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Max),A,83.75
930875,Hall Green Road,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,83.62
930875,Hall Green Road,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 20:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98868
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95798
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99268
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9845
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97043
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99023
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.81
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95859
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95688
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94882
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91089
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96481
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91354
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Min),V,251.28
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Max),V,251.3
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Min),V,251.86
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Max),V,251.92
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Min),V,250.5
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Max),V,250.52
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Min),A,60.75
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Max),A,64.38
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,63.38
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Min),A,51.62
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Max),A,52.62
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,52.25
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Min),A,80.62
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Max),A,81.12
930875,Hall Green Road,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,80.88
930875,Hall Green Road,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 20:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93069
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92508
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99069
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
