Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92422
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92914
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87845
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.31
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96487
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98282
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96298
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88626
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88235
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92148
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Min),V,252.05
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Max),V,252.06
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Min),V,252.14
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Max),V,252.17
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Min),V,251.48
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Max),V,251.52
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.5
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Min),A,35.25
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Max),A,35.62
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,35.38
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Min),A,47.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Max),A,47.75
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,47.25
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Min),A,67.75
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Max),A,67.88
930875,Hall Green Road,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,67.75
930875,Hall Green Road,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 20:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97778
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93317
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97827
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94043
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95898
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97748
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.19
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95398
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91012
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93222
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92999
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92459
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96249
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Min),V,251.48
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Max),V,251.55
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Min),V,251.75
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Max),V,251.75
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Min),V,251.02
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Max),V,251.03
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Min),A,41.75
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Max),A,42.12
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,41.88
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Min),A,37.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Max),A,37.88
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,37.38
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Min),A,65.12
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Max),A,65.5
930875,Hall Green Road,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,65.25
930875,Hall Green Road,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 20:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95966
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94018
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97739
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94443
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96625
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97736
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.44
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96646
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91977
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93228
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98462
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99295
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96219
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Min),V,250.45
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Max),V,250.48
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Min),V,250.86
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Max),V,250.95
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Min),V,250.08
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Max),V,250.14
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Min),A,53.5
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Max),A,57.38
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,56.38
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Min),A,53.12
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Max),A,53.38
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,53.38
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Min),A,66.5
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Max),A,67.75
930875,Hall Green Road,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,66.88
930875,Hall Green Road,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 20:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.922
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95337
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98267
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93933
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95523
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97745
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.44
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98691
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92633
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98959
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.88
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99362
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78622
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89694
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Min),V,251.05
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Max),V,251.12
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Min),V,251.5
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Max),V,251.53
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Min),V,250.45
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Max),V,250.52
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,18.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Min),A,73.25
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Max),A,77.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,74.12
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Min),A,34.62
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Max),A,35.25
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,35.12
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Min),A,71.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Max),A,71.38
930875,Hall Green Road,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,71.12
930875,Hall Green Road,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 20:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8981
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99399
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98196
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93747
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95975
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97223
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
