Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.25
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99228
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92166
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93845
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97708
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8751200000000001
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90152
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Min),V,251.2
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Max),V,251.22
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Min),V,251.62
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Max),V,251.64
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Min),V,251.09
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Max),V,251.17
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Min),A,54.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Max),A,57.62
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Min),A,44.38
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Max),A,44.75
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,44.5
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Min),A,60.38
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Max),A,60.88
930875,Hall Green Road,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
930875,Hall Green Road,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 19:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92847
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99484
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97763
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92657
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92197
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97613
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.69
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96002
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94943
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99738
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90906
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97317
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99496
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
930875,Hall Green Road,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Min),V,251.47
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Max),V,251.58
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.53
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Min),V,251.31
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Max),V,251.39
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Min),V,250.42
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Max),V,250.44
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Min),A,37.62
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Max),A,45.5
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,41.25
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Min),A,65.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Max),A,65.5
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,65.25
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Min),A,97.12
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Max),A,98.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,97.5
930875,Hall Green Road,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 19:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.94
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81524
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95871
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98157
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.983
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9642
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98428
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.25
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99203
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8698100000000001
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96936
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91669
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9592
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98941
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
930875,Hall Green Road,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Min),V,251.77
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Max),V,251.78
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.78
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Min),V,252.17
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Max),V,252.2
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.19
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Min),V,251.31
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Max),V,251.36
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Min),A,47.62
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Max),A,47.75
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,47.62
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Min),A,49.38
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Max),A,49.62
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Min),A,74.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Max),A,74.38
930875,Hall Green Road,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,74.12
930875,Hall Green Road,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 19:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8792700000000001
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96814
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98202
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99335
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91937
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92572
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.19
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94397
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86841
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99896
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,52.12
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.38
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.25
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.867
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87225
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99313
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
930875,Hall Green Road,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Min),V,252.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Max),V,252.03
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Min),V,251.95
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Max),V,252.02
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Min),V,251.12
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Max),V,251.19
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,27.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Min),A,44.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Max),A,45.25
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,44.5
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Min),A,38.25
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Max),A,38.5
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,38.38
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Min),A,106.62
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Max),A,107.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,106.88
930875,Hall Green Road,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 19:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92825
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98734
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98172
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98904
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95746
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92374
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
