Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95126
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87674
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99899
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,51.88
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.25
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.12
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97998
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97656
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98944
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
930875,Hall Green Road,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Min),V,251.84
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Min),V,251.94
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Max),V,251.98
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Min),V,251.06
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Max),V,251.09
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.06
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Min),A,57.88
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Max),A,58.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,57.88
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Min),A,56.12
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Max),A,56.62
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Min),A,100.62
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Max),A,101.12
930875,Hall Green Road,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,101.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 19:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89065
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96161
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98593
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99374
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94205
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89438
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.06
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96072
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86792
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97818
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99551
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99606
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80679
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Min),V,250.31
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Max),V,250.34
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Min),V,250.48
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Max),V,250.55
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Min),V,250.16
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Max),V,250.19
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Min),A,86.88
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Max),A,87.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,86.88
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Min),A,58.25
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Max),A,58.62
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Min),A,48.62
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Max),A,48.75
930875,Hall Green Road,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,48.75
930875,Hall Green Road,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 19:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91159
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98175
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98743
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93707
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96774
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96551
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.06
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9986
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8608399999999999
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98187
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,79.25
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,79.5
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.38
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99597
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76623
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8816200000000001
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Min),V,249.98
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Max),V,250.02
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Min),V,250.47
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Max),V,250.52
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Min),V,249.59
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Max),V,249.64
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,35.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Min),A,139.62
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Max),A,140.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,139.88
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Min),A,45.12
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Max),A,45.88
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,45.38
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Min),A,63.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Max),A,63.5
930875,Hall Green Road,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,63.12
930875,Hall Green Road,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 18:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.69
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8026399999999999
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95306
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98556
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.44
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94696
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96429
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88495
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.25
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93243
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86966
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98648
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99551
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85629
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97733
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Min),V,250.16
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Max),V,250.23
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Min),V,249.88
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Max),V,249.98
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Min),V,249.31
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Max),V,249.42
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Min),A,69.25
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Max),A,69.88
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,69.62
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Min),A,44.88
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Max),A,45.38
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,45.12
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Min),A,63.88
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Max),A,64.5
930875,Hall Green Road,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,64.12
930875,Hall Green Road,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 18:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97644
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95822
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98471
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98221
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93503
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96771
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.06
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93863
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96728
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96951
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
