Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99008
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97595
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90274
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Min),V,249.5
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Max),V,249.53
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Min),V,249.77
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Max),V,249.77
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Min),V,248.8
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Max),V,248.84
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Min),A,67.38
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Max),A,70.5
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Min),A,44.75
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Max),A,45.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,44.88
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Min),A,61.12
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Max),A,61.25
930875,Hall Green Road,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,61.12
930875,Hall Green Road,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 18:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95093
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99615
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98416
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94916
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96561
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90402
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.25
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9667
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96939
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9494
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98096
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81872
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94095
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
930875,Hall Green Road,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Min),V,249.95
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Max),V,250.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Min),V,249.7
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Max),V,249.78
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Min),V,248.86
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Max),V,248.95
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Min),A,47.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Max),A,47.88
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,47.38
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Min),A,56.38
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Max),A,56.88
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,56.62
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Min),A,52.75
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Max),A,53.12
930875,Hall Green Road,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 18:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.25
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92044
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9053
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99362
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93356
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98227
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9826
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.81
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96127
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97403
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96634
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.93
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89041
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76626
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9483
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Min),V,249.62
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Max),V,249.64
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Min),V,249.3
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Max),V,249.31
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Min),V,248.33
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Max),V,248.36
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,20.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Min),A,36.88
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Max),A,37.38
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,37.12
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Min),A,45.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Max),A,45.12
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,45.12
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Min),A,80.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Max),A,80.38
930875,Hall Green Road,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,80.25
930875,Hall Green Road,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 18:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97784
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93875
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99585
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9675
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98441
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87539
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.31
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94943
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97699
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96304
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8338899999999999
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9704
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8302
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Min),V,249.75
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Max),V,249.81
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Min),V,250.3
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Max),V,250.38
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Min),V,249.5
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Max),V,249.55
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Min),A,55.25
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Max),A,55.62
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,55.38
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Min),A,55.25
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Max),A,55.38
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,55.38
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Min),A,64.5
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Max),A,64.62
930875,Hall Green Road,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
930875,Hall Green Road,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 18:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96725
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96963
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99625
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94034
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88482
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89892
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.63
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93829
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95755
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97668
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
