Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8833
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97131
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82455
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Min),V,249.64
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Max),V,249.67
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Min),V,249.41
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Max),V,249.47
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Min),V,249.11
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Max),V,249.16
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Min),A,45.75
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Max),A,49.12
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,47.25
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Min),A,40.88
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Max),A,41.12
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Min),A,65.25
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Max),A,65.62
930875,Hall Green Road,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,65.38
930875,Hall Green Road,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 17:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98242
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98154
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99628
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97824
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95251
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.974
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.25
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94202
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91165
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99649
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.37
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87665
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74661
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7872899999999999
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Min),V,249.52
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Max),V,249.53
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Min),V,249.59
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Max),V,249.61
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Min),V,249.12
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Max),V,249.19
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Min),A,61.75
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Max),A,62.38
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,62.12
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Min),A,42.62
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Max),A,42.88
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,42.75
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Min),A,85.88
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Max),A,85.88
930875,Hall Green Road,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,85.88
930875,Hall Green Road,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 17:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97467
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98367
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99719
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.56
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94812
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97632
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97772
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.62
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95758
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87375
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94235
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8576
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8403
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8324299999999999
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Min),V,249.39
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Max),V,249.44
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Min),V,249.55
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Max),V,249.56
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Min),V,248.75
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Max),V,248.8
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,22.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Min),A,47.88
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Max),A,48.25
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Min),A,50.88
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Max),A,51.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Min),A,88.75
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Max),A,89.12
930875,Hall Green Road,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,88.88
930875,Hall Green Road,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 17:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96866
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98996
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9931
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.62
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95529
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91415
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97443
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.38
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97604
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8891
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93393
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8698100000000001
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97961
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90906
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Min),V,250.05
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Max),V,250.08
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Min),V,249.97
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Max),V,249.97
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Min),V,249.41
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Max),V,249.45
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Min),A,44.5
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Max),A,45.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,44.75
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Min),A,59.75
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Max),A,60.12
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Min),A,66.25
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Max),A,66.75
930875,Hall Green Road,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
930875,Hall Green Road,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 17:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.75
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7521
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98853
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9931
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90076
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94809
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97748
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.69
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8948
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87713
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99506
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
