Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9155
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97537
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8995700000000001
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Min),V,249.62
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Max),V,249.69
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Min),V,249.91
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.92
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Min),V,248.88
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Max),V,248.89
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Min),A,26.5
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Max),A,27.12
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,26.75
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Min),A,60.38
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Max),A,60.5
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,60.38
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Min),A,68.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Max),A,68.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 17:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.94
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.44
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67123
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8953200000000001
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9931
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98132
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87079
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90747
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90283
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8770399999999999
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9978
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8638600000000001
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85782
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88836
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Min),V,250.97
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Max),V,251.03
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Min),V,251.33
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Max),V,251.38
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Min),V,250.23
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Max),V,250.27
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Min),A,35.88
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Max),A,36.88
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,36.12
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Min),A,38.62
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Max),A,38.75
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,38.62
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Min),A,64.88
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Max),A,65.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,64.88
930875,Hall Green Road,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 17:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.62
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8893399999999999
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98795
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96597
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8906200000000001
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97855
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93436
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.06
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93774
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8672200000000001
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96805
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93182
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89712
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8468600000000001
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Min),V,251.47
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Max),V,251.52
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Min),V,251.67
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Max),V,251.7
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Min),V,250.66
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Max),V,250.69
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Min),A,34.75
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Max),A,37.62
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Min),A,62.25
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Max),A,62.25
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,62.25
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Min),A,34.25
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Max),A,34.5
930875,Hall Green Road,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,34.38
930875,Hall Green Road,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 16:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94275
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9292
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96744
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93213
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99261
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8937700000000001
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.31
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93497
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94037
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9772
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.19
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8388
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98016
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9946
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
930875,Hall Green Road,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Min),V,251.95
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Max),V,251.97
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.97
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Min),V,251.7
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Max),V,251.7
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Min),V,250.66
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Max),V,250.67
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,21.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Min),A,30.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Max),A,30.25
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Min),A,83.75
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Max),A,84.12
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,83.88
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Min),A,57.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Max),A,57.38
930875,Hall Green Road,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,57.12
930875,Hall Green Road,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 16:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.19
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97473
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8786299999999999
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97208
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98248
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93948
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8995299999999999
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.37
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93606
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95703
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95483
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.43
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89136
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97824
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78079
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
