Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Min),V,251.17
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Max),V,251.2
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Min),V,251.69
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Max),V,251.72
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Min),V,250.91
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Max),V,250.95
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Min),A,41.12
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Max),A,43.5
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,42.38
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Min),A,63.38
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Max),A,63.75
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,63.5
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Min),A,32.38
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Max),A,32.62
930875,Hall Green Road,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,32.5
930875,Hall Green Road,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 16:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.56
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98325
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88385
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98911
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92071
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92386
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90106
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.81
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98602
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94235
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98773
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97757
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85916
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87536
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Min),V,251.84
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Max),V,251.86
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Min),V,251.95
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Max),V,252.02
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Min),V,251.33
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Max),V,251.38
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.36
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Min),A,53.75
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Max),A,57.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,55.62
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Min),A,50.38
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Max),A,56.25
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,51.62
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Min),A,43.75
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Max),A,43.88
930875,Hall Green Road,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,43.88
930875,Hall Green Road,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 16:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98819
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88864
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96216
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92074
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91617
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8960600000000001
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.38
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9776
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8713700000000001
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99289
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.25
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9194
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97971
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98227
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Min),V,251.75
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Max),V,251.8
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Min),V,252.03
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Max),V,252.08
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.05
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Min),V,250.94
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Max),V,250.95
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Min),A,45.88
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Max),A,46.12
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Min),A,48.12
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Max),A,48.38
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,48.25
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Min),A,40.5
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Max),A,40.62
930875,Hall Green Road,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,40.62
930875,Hall Green Road,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 16:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.31
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98645
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97681
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98621
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8875700000000001
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97815
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98666
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.81
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98569
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90652
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99799
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91046
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8970600000000001
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97229
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Min),V,250.94
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Max),V,250.98
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Min),V,251.39
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Max),V,251.42
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Min),V,250.28
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Max),V,250.34
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Min),A,46.12
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Max),A,46.62
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,46.38
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Min),A,49.62
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Max),A,50.25
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Min),A,76.75
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Max),A,77.12
930875,Hall Green Road,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 16:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.69
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98358
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99643
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99606
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8421
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8580899999999999
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93533
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.88
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97757
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9053
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99533
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94491
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9003899999999999
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96814
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Min),V,251.2
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Max),V,251.23
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Min),V,251.62
