Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Max),V,251.66
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Min),V,250.91
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Max),V,250.97
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Min),A,49.88
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Max),A,50.12
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Min),A,57.12
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Max),A,57.88
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,57.25
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Min),A,61.38
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Max),A,62.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,61.62
930875,Hall Green Road,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 15:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.38
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97208
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98123
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99582
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90961
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92795
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94006
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.75
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9002100000000001
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91336
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97214
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8770100000000001
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88159
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98035
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Min),V,251.61
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Max),V,251.64
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.62
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Min),V,251.59
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Max),V,251.61
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Min),V,250.61
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Max),V,250.61
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Min),A,32.62
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Max),A,32.75
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,32.62
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Min),A,42.88
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Max),A,43.62
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,43.25
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Min),A,53.88
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Max),A,53.88
930875,Hall Green Road,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,53.88
930875,Hall Green Road,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 15:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.19
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.75
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96381
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.978
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99551
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.44
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93298
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97171
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93774
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.31
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91873
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96387
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9953
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93802
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99118
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99353
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
930875,Hall Green Road,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Min),V,250.84
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Max),V,250.88
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Min),V,250.91
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Max),V,250.95
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Min),V,250.3
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Max),V,250.3
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Min),A,34.88
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Max),A,36.88
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,35.88
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Min),A,64.62
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Max),A,64.88
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,64.75
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Min),A,71.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Max),A,71.25
930875,Hall Green Road,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,71.12
930875,Hall Green Road,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 15:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.62
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98663
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98691
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99277
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89923
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97668
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90338
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.63
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95938
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96179
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97253
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96564
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97183
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9805
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Min),V,251.09
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Max),V,251.12
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Min),V,251.02
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Max),V,251.05
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Min),V,250.14
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Max),V,250.16
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Min),A,58.88
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Max),A,59.12
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Min),A,67.38
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Max),A,70.88
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,69.5
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Min),A,46.38
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Max),A,46.5
930875,Hall Green Road,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,46.5
930875,Hall Green Road,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 15:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.94
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98444
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83215
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9606
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91516
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98859
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98627
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.38
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94421
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93381
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97623
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98938
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99118
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98212
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Min),V,253.94
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Max),V,253.94
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,253.94
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Min),V,253.67
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Max),V,253.75
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.72
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Min),V,253.19
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Max),V,253.2
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,253.2
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,20.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,N Current (Min),A,0.0
