Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Min),A,53.12
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Max),A,54.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Min),A,78.25
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Max),A,81.88
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Min),A,58.25
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Max),A,58.5
930875,Hall Green Road,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,58.38
930875,Hall Green Road,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 15:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.06
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.88
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99625
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85046
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96445
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88574
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97714
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90872
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.69
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99091
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93753
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9783
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8467100000000001
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80014
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99271
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
930875,Hall Green Road,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Min),V,252.97
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Max),V,253.03
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,253.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Min),V,252.98
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Max),V,253.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.98
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Min),V,252.22
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Max),V,252.25
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.25
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Min),A,63.5
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Max),A,64.25
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,63.75
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Min),A,55.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Max),A,55.25
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,55.12
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Min),A,44.62
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Max),A,45.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,44.75
930875,Hall Green Road,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 15:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.81
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.25
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97128
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8619399999999999
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96631
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8924200000000001
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92654
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98447
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.31
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8922399999999999
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89505
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95422
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88907
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98804
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98288
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Min),V,252.77
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Max),V,252.8
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.78
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Min),V,252.55
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Max),V,252.59
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.58
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Min),V,251.53
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Max),V,251.55
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Min),A,31.75
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Max),A,32.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Min),A,53.25
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Max),A,53.5
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,53.38
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Min),A,49.12
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Max),A,49.38
930875,Hall Green Road,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,49.25
930875,Hall Green Road,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 14:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.56
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.75
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.25
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98355
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83999
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97247
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89261
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91141
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91861
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.19
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89615
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8984700000000001
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95502
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95254
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8473799999999999
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Min),V,252.56
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Max),V,252.61
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.59
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Min),V,252.48
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Max),V,252.55
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.53
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Min),V,251.52
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Max),V,251.56
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Min),A,38.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Max),A,38.75
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,38.38
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Min),A,42.62
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Max),A,43.12
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,42.88
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Min),A,36.5
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Max),A,36.88
930875,Hall Green Road,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,36.75
930875,Hall Green Road,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 14:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.44
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.75
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97336
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85544
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96616
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89413
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96356
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97562
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.38
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92892
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8970899999999999
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95999
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99289
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8561700000000001
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98352
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Min),V,252.41
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Max),V,252.45
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.44
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Min),V,252.44
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Max),V,252.47
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.45
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Min),V,251.67
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Max),V,251.73
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.69
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Min),A,43.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Max),A,43.5
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,43.25
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Min),A,50.25
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Max),A,50.88
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,50.62
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Min),A,46.12
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Max),A,46.62
930875,Hall Green Road,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,46.38
