Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 14:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.69
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.19
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94144
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86459
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9711
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97391
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98996
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97369
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.25
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93027
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8756700000000001
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96039
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94723
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84631
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98328
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Min),V,251.67
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Max),V,251.67
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Min),V,251.66
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Max),V,251.69
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Min),V,251.17
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Max),V,251.22
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Min),A,36.12
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Max),A,36.62
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,36.38
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Min),A,58.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Max),A,58.12
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,58.12
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Min),A,47.62
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Max),A,47.88
930875,Hall Green Road,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,47.75
930875,Hall Green Road,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 14:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.5
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99371
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92627
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97809
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97226
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97394
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97391
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.31
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89102
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9447
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95679
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96738
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89679
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99677
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
930875,Hall Green Road,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Min),V,251.77
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Max),V,251.86
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Min),V,251.97
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Max),V,252.03
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Min),V,251.19
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Max),V,251.22
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Min),A,50.5
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Max),A,51.25
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,50.75
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Min),A,59.62
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Max),A,60.25
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,59.75
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Min),A,63.62
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Max),A,64.12
930875,Hall Green Road,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,63.75
930875,Hall Green Road,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 14:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.19
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.5
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97601
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89728
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98373
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9252
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92078
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97833
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.88
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87585
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8770700000000001
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94565
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97751
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90631
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99478
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
930875,Hall Green Road,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Min),V,251.92
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Max),V,251.94
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Min),V,251.88
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Max),V,251.89
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Min),V,250.88
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Max),V,250.89
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Min),A,33.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Max),A,34.88
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Min),A,39.12
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Max),A,39.5
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,39.38
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Min),A,57.12
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Max),A,57.25
930875,Hall Green Road,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,57.12
930875,Hall Green Road,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 14:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.5
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97522
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9144
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99554
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90524
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97852
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93106
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95468
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87784
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9585
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96533
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81524
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99142
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Min),V,251.69
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Max),V,251.75
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Min),V,251.61
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Max),V,251.62
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Min),V,250.86
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Max),V,250.88
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Min),A,33.38
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Max),A,33.88
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,33.62
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Min),A,53.38
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Max),A,53.75
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,53.62
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Min),A,50.25
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Max),A,50.38
930875,Hall Green Road,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,50.25
930875,Hall Green Road,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 13:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.94
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
