Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98773
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95874
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97177
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91717
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98001
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8950799999999999
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9147
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8721
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96591
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93893
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81857
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99396
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
930875,Hall Green Road,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Min),V,251.7
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Max),V,251.78
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Min),V,251.47
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Max),V,251.52
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Min),V,250.83
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Max),V,250.91
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Min),A,37.12
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Max),A,37.25
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,37.12
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Min),A,51.38
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Max),A,51.62
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Min),A,41.88
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Max),A,41.88
930875,Hall Green Road,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,41.88
930875,Hall Green Road,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 13:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.88
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99283
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92993
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97214
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9371
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98785
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93179
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.81
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92163
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87359
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93579
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.69
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8236399999999999
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87546
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98373
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Min),V,251.67
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Max),V,251.69
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.69
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Min),V,251.69
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Max),V,251.7
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Min),V,251.14
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Min),A,40.25
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Max),A,40.88
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,40.62
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Min),A,57.25
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Max),A,57.5
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Min),A,36.88
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Max),A,37.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 13:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.44
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97867
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91565
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97388
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88894
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98322
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8992
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.56
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.62
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93683
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87271
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93204
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9711
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93957
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98831
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
930875,Hall Green Road,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Min),V,251.45
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Max),V,251.5
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Min),V,251.09
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Max),V,251.14
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Min),V,250.2
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Max),V,250.2
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Min),A,43.38
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Max),A,43.62
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,43.5
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Min),A,49.38
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Max),A,49.75
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,49.62
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Min),A,36.38
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Max),A,36.75
930875,Hall Green Road,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,36.5
930875,Hall Green Road,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 13:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.25
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.38
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98654
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80606
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96884
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91052
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97977
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93158
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.44
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98526
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8733799999999999
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93396
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96722
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91568
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99457
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
930875,Hall Green Road,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Min),V,251.45
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Max),V,251.64
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Min),V,251.36
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Min),V,250.94
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Max),V,250.98
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Min),A,48.5
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Max),A,48.62
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,48.62
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Min),A,48.75
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Max),A,49.12
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Min),A,49.62
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Max),A,49.62
930875,Hall Green Road,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,49.62
930875,Hall Green Road,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 13:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.94
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.44
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99524
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8482299999999999
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9696
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
