Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9285
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98672
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92166
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.56
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91342
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8966700000000001
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94516
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8337399999999999
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98865
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9946
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
930875,Hall Green Road,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Min),V,251.55
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Max),V,251.56
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Min),V,251.36
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Max),V,251.39
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Min),V,251.38
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Max),V,251.42
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.39
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Min),A,46.38
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Max),A,46.75
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Min),A,55.62
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Max),A,56.5
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,56.25
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Min),A,45.75
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Max),A,46.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,45.88
930875,Hall Green Road,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 13:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.44
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.88
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97433
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88251
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97128
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.44
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95648
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97794
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8604700000000001
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.38
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90225
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91617
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91092
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97562
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93957
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98688
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Min),V,251.31
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Max),V,251.36
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Min),V,250.95
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Max),V,251.02
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Max),V,250.64
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Min),A,43.88
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Max),A,45.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,44.38
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Min),A,40.75
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Max),A,40.88
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,40.88
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Min),A,36.12
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Max),A,36.5
930875,Hall Green Road,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,36.25
930875,Hall Green Road,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 12:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.44
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99149
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90463
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99234
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95111
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98972
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90326
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.06
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8904700000000001
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92215
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93091
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.5
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91495
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93912
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97919
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Min),V,251.91
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Max),V,251.97
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.94
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Min),V,251.81
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Max),V,251.84
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Min),V,251.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Max),V,251.06
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Min),A,46.25
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Max),A,49.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,47.12
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Min),A,44.38
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Max),A,49.25
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,46.38
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Min),A,44.25
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Max),A,44.62
930875,Hall Green Road,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
930875,Hall Green Road,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 12:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.31
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.5
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98193
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8882700000000001
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99203
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95489
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98517
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99304
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.19
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9028
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91287
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94745
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94208
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8096899999999999
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99716
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
930875,Hall Green Road,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Min),V,251.58
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Min),V,251.47
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Max),V,251.47
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Min),V,250.95
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Max),V,250.98
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,20.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Min),A,44.5
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Max),A,44.5
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Min),A,41.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Max),A,41.12
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Min),A,80.88
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Max),A,81.12
930875,Hall Green Road,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 12:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98669
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83554
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96924
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
