Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9675
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98727
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88721
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.31
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.19
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9928
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93289
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96164
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.897
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92953
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99353
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Min),V,250.98
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Max),V,251.02
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Min),V,251.2
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Max),V,251.23
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Min),V,250.81
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Max),V,250.83
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Min),A,47.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Max),A,50.88
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,48.75
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Min),A,47.75
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Max),A,48.38
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,48.12
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Min),A,40.62
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Max),A,41.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 12:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.32
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99091
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87787
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9928
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98495
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98862
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95657
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.75
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.88
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88605
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8920299999999999
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94772
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96902
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8891600000000001
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97519
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Min),V,251.7
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Max),V,251.72
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Min),V,251.36
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Max),V,251.42
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Min),V,251.39
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Max),V,251.45
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.41
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Min),A,66.12
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Max),A,66.38
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,66.25
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Min),A,54.62
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Max),A,59.88
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Min),A,43.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Max),A,43.25
930875,Hall Green Road,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,43.12
930875,Hall Green Road,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 12:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.06
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98572
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8882399999999999
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9689
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92676
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93323
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98462
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.25
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93048
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8826299999999999
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9602
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92288
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87372
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97177
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Min),V,251.67
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Max),V,251.75
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Min),V,251.39
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Max),V,251.47
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Min),V,250.77
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Max),V,250.84
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Min),A,42.38
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Max),A,42.88
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,42.62
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Min),A,40.12
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Max),A,40.5
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,40.25
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Min),A,45.75
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Max),A,46.12
930875,Hall Green Road,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 12:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.69
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.94
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98572
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94031
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95261
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9642
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92404
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.88
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98312
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87823
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94342
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92245
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78668
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96619
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Min),V,251.23
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Max),V,251.28
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Min),V,251.3
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Max),V,251.42
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Min),V,250.95
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Max),V,250.98
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Min),A,50.62
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Max),A,51.25
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Min),A,49.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Max),A,49.75
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,49.25
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Min),A,47.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Max),A,47.12
930875,Hall Green Road,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 11:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.5
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98334
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9855
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96835
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95389
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91879
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91391
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
