Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.63
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.25
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8920899999999999
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8580899999999999
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9375
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8707600000000001
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91348
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96942
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Min),V,251.39
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Max),V,251.42
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Min),V,251.41
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Max),V,251.42
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Min),V,250.86
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Max),V,250.89
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Min),A,40.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Max),A,40.75
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,40.38
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Min),A,47.25
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Max),A,47.25
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,47.25
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Min),A,33.25
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Max),A,33.38
930875,Hall Green Road,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,33.38
930875,Hall Green Road,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 11:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.31
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98102
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87475
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96652
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96503
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96164
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97693
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.56
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.25
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98318
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86725
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92038
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8528700000000001
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96359
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Min),V,251.12
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Max),V,251.14
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Min),V,251.14
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Max),V,251.22
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Min),V,250.59
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Max),V,250.62
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Min),A,50.5
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Max),A,51.25
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,50.88
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Min),A,47.62
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Max),A,53.5
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Min),A,44.12
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Max),A,44.38
930875,Hall Green Road,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,44.25
930875,Hall Green Road,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 11:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.38
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98221
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93719
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9667
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94644
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92798
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92029
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.32
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98508
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88382
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85901
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.75
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95938
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75644
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97317
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Min),V,251.38
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Max),V,251.39
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Min),V,251.28
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Max),V,251.34
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Min),V,250.5
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Max),V,250.53
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Min),A,50.75
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Max),A,50.88
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,50.88
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Min),A,37.12
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Max),A,37.38
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,37.25
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Min),A,32.62
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Max),A,32.75
930875,Hall Green Road,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,32.62
930875,Hall Green Road,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 11:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.19
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.56
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98654
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91867
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97012
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92468
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94821
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90698
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.44
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8898299999999999
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8829
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94247
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81396
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80291
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95282
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Min),V,251.66
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Max),V,251.69
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Min),V,251.19
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Max),V,251.22
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Min),V,250.86
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Max),V,250.88
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Min),A,36.88
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Max),A,37.25
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,37.12
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Min),A,41.25
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Max),A,41.62
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,41.38
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Min),A,36.12
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Max),A,36.12
930875,Hall Green Road,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,36.12
930875,Hall Green Road,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 11:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.94
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.82
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98148
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9946
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96753
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93716
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90277
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92953
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
